Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.01,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,19.39,9.88
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,37.35,26.75
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,54.98,42.85
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,74.05,59.99
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,92.74,76.52
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,111.52,93.15
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,130.46,109.71
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,217.66,186.88
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,294.15,253.3
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,349.85,299.98
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,389.47,332.72
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,404.42,343.52
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,418.75,353.8
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,385.5,324.47
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,335.87,281.89
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,345.29,289.61
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,354.38,296.9
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,294.15,245.89
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,224.0,186.32
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,267.37,222.75
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,296.9,247.06
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,229.14,190.18
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,158.07,130.0
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,202.01,167.87
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,252.66,210.67
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,154.85,128.16
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,61.91,48.34
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,104.63,85.49
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,147.24,122.16
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,133.27,110.53
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,119.72,99.28
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,104.38,86.17
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,89.38,73.22
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,73.68,59.56
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,58.2,45.86
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,43.39,32.46
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,28.95,20.38
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,17.18,7.96
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.46,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.64,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.02,0.0
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,13.18,5.81
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,19.35,11.48
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,25.53,17.12
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,31.72,22.7
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,38.36,28.61
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,45.01,34.46
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,69.5,55.83
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,96.42,78.89
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,109.47,89.84
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,122.51,100.74
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,171.35,142.28
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,220.85,183.38
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,263.5,218.08
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,290.05,239.34
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,207.59,170.74
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,145.8,118.67
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,118.25,95.77
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,91.73,73.39
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,131.93,107.34
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,172.8,141.14
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,160.6,130.83
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,148.73,121.01
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,229.9,189.39
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,300.49,246.89
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,151.22,123.87
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,14.1,6.66
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,53.02,40.73
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,92.35,74.66
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,84.19,67.82
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,76.08,61.11
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,66.71,53.12
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,57.41,45.1
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,47.69,36.65
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,37.93,28.01
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,28.64,19.59
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,19.36,11.83
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,11.43,3.6
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,109.07,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,281.79,218.3
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,375.62,316.61
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,477.33,406.94
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,551.85,470.03
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,628.7,532.08
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,556.24,472.89
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,479.01,406.81
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,492.96,416.73
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,522.53,437.83
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,443.35,369.15
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,325.46,269.23
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,347.64,286.64
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,386.31,316.3
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,446.74,365.11
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,506.13,412.08
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,536.6,434.05
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,548.94,442.4
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,731.22,587.21
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,880.15,694.9
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,856.73,675.52
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,829.97,655.42
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,795.8,631.22
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,758.84,604.95
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,718.19,575.63
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,675.11,542.43
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,628.96,505.73
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,577.91,464.41
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,523.16,419.07
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,467.84,371.94
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,409.07,320.92
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,351.14,269.29
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,290.51,214.29
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,231.95,160.98
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,172.35,109.64
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,117.84,66.61
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,65.29,34.07
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,31.59,22.35
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,20.78,11.12
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,13.64,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,147.86,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,355.79,278.04
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,451.5,383.16
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,553.69,473.0
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,625.63,532.74
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,698.89,590.1
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,754.3,631.82
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,800.65,665.0
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,842.08,692.52
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,881.33,717.64
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,910.21,735.18
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,935.98,750.27
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,952.28,758.89
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,964.93,765.05
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,970.44,767.24
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,972.06,766.93
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,965.36,759.57
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,954.78,749.77
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,938.2,737.37
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,917.89,722.55
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,891.65,702.81
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,861.99,680.79
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,826.41,655.8
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,787.87,628.58
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,743.82,597.14
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,697.49,561.62
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,646.56,521.48
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,594.07,479.07
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,537.8,432.44
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,481.08,384.03
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,420.69,331.61
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,360.62,277.96
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,297.79,220.77
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,237.44,165.57
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,176.25,112.31
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,120.08,67.41
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,65.97,33.63
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,30.56,21.68
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,22.13,12.58
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,13.64,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,101.13,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,264.54,206.14
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,358.88,306.4
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,461.23,399.39
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,536.2,464.11
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,613.49,527.52
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,671.65,573.51
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,729.55,617.64
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,773.81,648.95
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,810.99,674.09
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,842.12,694.16
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,870.44,711.85
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,889.97,722.89
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,906.2,731.55
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,913.95,734.6
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,918.12,735.29
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,919.11,732.57
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,908.06,721.47
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,893.03,709.16
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,874.51,694.55
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,791.91,633.56
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,698.52,562.13
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,610.81,493.89
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,523.17,424.51
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,450.49,366.0
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,374.54,304.35
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,415.79,339.36
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,443.88,362.04
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,283.2,231.56
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,139.06,112.56
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,126.09,102.33
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,113.39,92.01
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,98.76,79.73
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,84.29,67.46
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,70.0,55.28
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,55.88,43.03
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,42.38,31.04
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,29.11,20.25
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,17.62,8.93
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.14,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.18,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,67.87,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,196.94,149.68
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,284.29,238.76
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,380.47,325.08
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,449.55,385.21
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,521.62,445.36
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,585.44,496.39
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,647.13,543.95
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,692.28,576.55
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,735.91,607.26
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,420.93,356.65
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.32
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,70.37,55.15
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,77.05,60.64
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,76.62,60.16
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,76.18,59.71
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,97.07,77.2
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,118.42,94.89
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,119.65,95.83
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,120.9,96.84
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,104.73,83.13
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,88.89,69.75
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,83.38,65.16
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,77.97,60.67
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,71.73,55.47
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,65.5,50.28
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,42.41,30.71
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,19.4,11.06
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,12.77,5.38
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.16,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,67.05,52.17
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,127.72,103.69
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,111.3,89.9
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,95.48,76.71
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,118.21,88.69
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,117.11,80.1
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,75.39,50.58
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,44.65,33.9
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,30.52,19.79
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,16.26,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,117.97,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,301.09,229.37
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,396.18,329.99
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,499.36,420.12
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,566.28,476.23
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,642.81,537.19
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,542.42,456.73
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,411.66,346.88
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,636.54,528.46
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,843.79,679.55
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,874.59,696.78
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,893.51,706.84
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,913.53,716.84
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,930.25,724.44
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,937.43,726.36
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,940.91,725.91
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,937.56,721.32
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,930.41,714.27
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,916.56,704.37
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,899.01,692.09
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,875.46,674.8
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,848.37,655.15
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,814.39,631.62
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,777.42,605.92
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,735.49,576.49
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,691.05,543.47
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,641.85,505.05
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,590.99,464.49
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,535.91,419.82
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,480.15,373.33
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,420.53,322.52
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,361.45,270.84
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,299.62,216.3
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,240.45,163.65
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,179.82,112.28
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,123.75,68.05
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,69.56,33.96
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,30.33,21.0
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,22.89,13.38
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,15.3,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,7.73,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,110.2,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,284.29,215.71
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,380.7,316.09
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,485.34,406.92
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,559.5,467.9
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,635.92,527.48
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,687.23,566.89
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,744.69,609.79
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,792.28,642.98
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,838.05,674.07
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,869.18,694.57
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,897.41,712.89
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,690.75,556.9
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,444.59,358.37
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,335.73,270.76
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,230.2,183.54
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,268.52,214.01
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,291.01,231.32
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,371.54,296.34
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,463.25,368.07
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,325.1,258.35
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,198.07,155.54
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,290.09,230.28
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,378.69,299.91
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,457.15,362.78
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,521.42,412.82
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,376.83,298.97
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,243.71,192.72
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,348.17,276.65
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,419.95,328.81
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,394.99,304.36
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,361.19,271.41
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,301.3,218.29
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,243.02,166.4
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,182.76,115.85
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,127.58,72.58
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,71.68,36.34
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,31.13,21.66
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,27.4,17.24
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,24.71,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,122.97,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,311.89,241.64
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,408.43,348.49
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,513.13,444.98
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,582.42,506.36
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,661.41,573.03
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,719.34,620.72
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,776.54,666.37
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,822.53,700.81
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,866.5,732.93
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,897.22,755.29
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,915.93,768.17
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,934.65,779.7
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,949.91,788.58
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,957.41,792.84
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,961.14,794.4
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,956.34,788.18
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,947.73,779.32
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,932.82,767.32
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,914.19,752.69
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,889.03,731.85
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,860.47,708.6
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,826.15,682.34
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,788.88,653.79
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,746.04,620.83
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,700.9,584.09
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,651.11,543.45
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,599.74,500.48
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,543.95,451.94
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,488.61,402.53
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,332.12,272.24
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,207.98,171.11
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,247.2,194.93
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,246.5,178.8
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,186.22,124.33
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,130.93,78.15
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,74.23,39.51
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,32.78,23.91
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,28.94,19.31
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,26.14,0.0
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,15.01,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,122.76,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,311.37,243.74
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,408.41,349.66
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,513.46,444.4
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,589.57,509.9
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,661.43,568.9
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,720.56,614.6
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,778.9,657.85
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,823.95,689.39
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,866.88,718.51
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,898.7,739.26
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,927.49,757.45
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,946.92,767.63
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,953.66,768.67
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,960.53,769.51
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,963.66,767.75
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,959.22,761.31
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,950.97,752.46
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,935.89,740.36
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,917.16,725.92
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,892.2,705.99
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,863.88,683.9
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,828.91,658.42
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,791.05,630.93
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,748.09,600.17
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,702.96,565.6
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,656.17,529.22
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,604.16,487.97
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,548.39,442.61
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,491.93,395.23
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,431.37,343.54
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,371.66,290.88
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,309.77,234.97
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,250.45,180.68
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,189.42,126.65
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,131.03,78.24
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,76.9,41.67
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,34.44,25.61
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,26.1,17.15
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,17.5,0.0
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,9.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,111.11,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,286.29,222.02
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,382.24,322.99
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,486.41,414.6
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,469.93,402.44
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,445.4,381.81
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,495.62,422.93
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,546.5,462.48
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,564.12,473.8
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,578.65,482.64
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,742.67,607.35
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,897.33,714.65
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,809.65,647.32
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,702.08,565.6
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,600.86,486.6
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,499.44,405.43
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,553.87,447.59
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,589.5,473.81
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,579.72,464.58
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,568.89,455.07
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,719.3,572.28
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,842.2,659.75
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,629.84,501.56
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,415.68,333.64
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,428.68,346.25
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,446.55,360.57
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,340.3,275.7
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,246.22,199.6
