Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,290.65,236.56
2016,1,11,15,0,271.0,202.0,1.4,11.0,330.0,322.58,261.15
2016,1,11,15,15,527.0,141.0,1.3,11.0,364.5,358.04,285.35
2016,1,11,15,30,783.0,80.0,1.2,11.0,399.0,363.61,281.15
2016,1,11,15,45,753.0,75.5,1.1,11.0,354.5,303.39,227.14
2016,1,11,16,0,723.0,71.0,1.0,11.0,310.0,243.86,173.71
2016,1,11,16,15,676.0,65.5,0.95,10.5,262.5,184.52,122.27
2016,1,11,16,30,629.0,60.0,0.9,10.0,215.0,130.27,78.05
2016,1,11,16,45,561.0,52.0,0.85,9.5,167.5,77.86,42.53
2016,1,11,17,0,493.0,44.0,0.8,9.0,120.0,35.15,25.84
2016,1,11,17,15,369.0,32.5,0.85,8.5,77.5,26.4,17.21
2016,1,11,17,30,245.0,21.0,0.9,8.0,35.0,17.38,1.55
2016,1,11,17,45,122.5,10.5,0.95,7.5,17.5,9.55,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,3.15,3.0,30.5,128.6,0.0
2016,1,12,8,0,403.0,27.0,3.5,4.0,61.0,324.02,251.04
2016,1,12,8,15,507.0,35.5,3.35,4.5,108.0,410.86,347.69
2016,1,12,8,30,611.0,44.0,3.2,5.0,155.0,515.02,439.52
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.0,590.54,501.89
2016,1,12,9,0,735.0,55.0,2.9,7.0,255.0,667.79,561.91
2016,1,12,9,15,773.5,59.0,2.7,8.0,303.0,725.44,603.16
2016,1,12,9,30,812.0,63.0,2.5,9.0,351.0,782.36,641.61
2016,1,12,9,45,839.0,66.0,2.35,10.0,394.5,826.95,669.4
2016,1,12,10,0,866.0,69.0,2.2,11.0,438.0,869.44,694.52
2016,1,12,10,15,884.0,71.0,2.05,11.5,476.5,891.22,705.25
2016,1,12,10,30,902.0,73.0,1.9,12.0,515.0,918.73,719.85
2016,1,12,10,45,914.5,74.5,1.8,13.0,546.5,937.39,727.14
2016,1,12,11,0,927.0,76.0,1.7,14.0,578.0,952.57,732.0
2016,1,12,11,15,935.5,77.0,1.6,14.0,601.5,959.79,734.17
2016,1,12,11,30,944.0,78.0,1.5,14.0,625.0,963.24,733.97
2016,1,12,11,45,950.5,78.5,1.4,14.5,641.0,960.41,728.36
2016,1,12,12,0,957.0,79.0,1.3,15.0,657.0,953.7,720.39
2016,1,12,12,15,959.0,79.0,1.25,15.0,664.5,938.56,709.18
2016,1,12,12,30,961.0,79.0,1.2,15.0,672.0,919.69,695.75
2016,1,12,12,45,960.0,79.0,1.15,15.5,670.5,894.66,677.11
2016,1,12,13,0,959.0,79.0,1.1,16.0,669.0,866.19,656.39
2016,1,12,13,15,956.0,78.5,1.05,16.0,659.0,832.3,633.32
2016,1,12,13,30,953.0,78.0,1.0,16.0,649.0,795.38,608.2
2016,1,12,13,45,946.5,77.5,1.0,16.0,631.0,753.14,579.99
2016,1,12,14,0,940.0,77.0,1.0,16.0,613.0,708.49,548.58
2016,1,12,14,15,930.5,75.5,0.9,16.0,587.0,658.73,510.74
2016,1,12,14,30,921.0,74.0,0.8,16.0,561.0,607.3,470.84
2016,1,12,14,45,905.0,73.0,0.75,16.0,527.5,551.57,427.21
2016,1,12,15,0,889.0,72.0,0.7,16.0,494.0,495.31,381.87
2016,1,12,15,15,869.0,69.5,0.55,15.5,454.0,435.82,332.64
2016,1,12,15,30,849.0,67.0,0.4,15.0,414.0,376.09,281.79
2016,1,12,15,45,820.0,64.0,0.3,15.0,369.0,314.0,227.9
2016,1,12,16,0,791.0,61.0,0.2,15.0,324.0,254.11,175.24
2016,1,12,16,15,747.5,56.5,0.3,14.0,275.5,192.64,123.54
2016,1,12,16,30,704.0,52.0,0.4,13.0,227.0,135.74,78.08
2016,1,12,16,45,635.5,45.5,0.55,12.5,177.5,80.3,41.2
2016,1,12,17,0,567.0,39.0,0.7,12.0,128.0,33.68,24.24
2016,1,12,17,15,445.0,29.5,0.8,11.0,84.0,25.89,16.67
2016,1,12,17,30,323.0,20.0,0.9,10.0,40.0,17.93,3.24
2016,1,12,17,45,161.5,10.0,1.05,9.5,20.0,9.1,0.0
2016,1,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.5,14.0,2.55,5.0,30.5,123.79,0.0
2016,1,13,8,0,385.0,28.0,2.9,6.0,61.0,313.72,241.43
2016,1,13,8,15,489.5,37.0,2.8,6.5,107.5,409.2,342.79
2016,1,13,8,30,594.0,46.0,2.7,7.0,154.0,512.79,433.43
2016,1,13,8,45,655.0,52.0,2.65,8.0,203.5,580.11,488.68
2016,1,13,9,0,716.0,58.0,2.6,9.0,253.0,656.85,548.08
2016,1,13,9,15,688.5,67.5,2.8,10.0,282.5,673.55,559.53
2016,1,13,9,30,661.0,77.0,3.0,11.0,312.0,680.35,562.82
2016,1,13,9,45,754.0,75.0,3.2,12.0,374.0,766.14,625.73
2016,1,13,10,0,847.0,73.0,3.4,13.0,436.0,858.65,691.0
2016,1,13,10,15,865.5,75.5,3.5,13.5,474.0,890.25,711.0
2016,1,13,10,30,884.0,78.0,3.6,14.0,512.0,918.87,729.13
2016,1,13,10,45,896.0,80.0,3.7,14.5,543.5,928.55,733.64
2016,1,13,11,0,908.0,82.0,3.8,15.0,575.0,943.84,742.4
2016,1,13,11,15,917.0,83.5,3.8,15.0,599.0,952.16,747.02
2016,1,13,11,30,926.0,85.0,3.8,15.0,623.0,956.75,749.23
2016,1,13,11,45,930.5,86.0,3.85,15.5,638.5,952.85,744.56
2016,1,13,12,0,935.0,87.0,3.9,16.0,654.0,945.17,737.49
2016,1,13,12,15,937.5,87.0,3.9,16.0,661.5,930.78,726.95
2016,1,13,12,30,940.0,87.0,3.9,16.0,669.0,912.72,714.01
2016,1,13,12,45,940.0,87.0,3.9,16.0,668.0,888.96,697.15
2016,1,13,13,0,940.0,87.0,3.9,16.0,667.0,861.78,677.94
2016,1,13,13,15,936.5,86.5,3.85,16.0,657.5,828.02,653.76
2016,1,13,13,30,933.0,86.0,3.8,16.0,648.0,791.31,627.45
2016,1,13,13,45,926.5,85.0,3.8,16.0,629.5,749.19,597.26
2016,1,13,14,0,920.0,84.0,3.8,16.0,611.0,704.71,563.66
2016,1,13,14,15,910.0,83.0,3.75,16.0,585.0,655.94,525.23
2016,1,13,14,30,900.0,82.0,3.7,16.0,559.0,605.57,484.67
2016,1,13,14,45,885.0,80.0,3.65,16.0,526.0,551.78,440.41
2016,1,13,15,0,870.0,78.0,3.6,16.0,493.0,495.19,392.79
2016,1,13,15,15,849.0,75.0,3.35,15.5,453.5,434.84,341.26
2016,1,13,15,30,828.0,72.0,3.1,15.0,414.0,375.2,288.9
2016,1,13,15,45,797.0,69.0,2.85,14.5,369.0,313.53,233.99
2016,1,13,16,0,766.0,66.0,2.6,14.0,324.0,254.32,180.63
2016,1,13,16,15,721.5,61.0,2.4,13.0,275.5,193.5,127.59
2016,1,13,16,30,677.0,56.0,2.2,12.0,227.0,137.42,81.54
2016,1,13,16,45,606.5,49.5,2.0,11.5,178.0,80.67,42.44
2016,1,13,17,0,536.0,43.0,1.8,11.0,129.0,34.68,25.25
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.5,26.27,17.1
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,18.17,4.6
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,10.01,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,139.5,16.0,2.75,8.0,28.0,94.98,0.0
2016,1,14,8,0,279.0,32.0,3.1,9.0,56.0,250.76,191.18
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,346.76,288.44
2016,1,14,8,30,491.0,55.0,3.0,10.0,145.0,450.86,379.59
2016,1,14,8,45,562.5,62.0,3.0,10.5,193.5,530.9,446.75
2016,1,14,9,0,634.0,69.0,3.0,11.0,242.0,613.71,512.53
2016,1,14,9,15,676.5,74.0,3.25,12.0,289.0,672.78,557.09
2016,1,14,9,30,719.0,79.0,3.5,13.0,336.0,731.7,600.03
2016,1,14,9,45,752.5,82.0,3.8,14.0,379.5,779.63,633.61
2016,1,14,10,0,786.0,85.0,4.1,15.0,423.0,820.73,661.38
2016,1,14,10,15,806.0,88.0,4.15,15.5,460.5,853.54,682.72
2016,1,14,10,30,826.0,91.0,4.2,16.0,498.0,883.55,701.8
2016,1,14,10,45,454.0,168.0,4.3,16.5,394.0,638.78,515.86
2016,1,14,11,0,82.0,245.0,4.4,17.0,290.0,336.55,270.52
2016,1,14,11,15,331.0,214.0,4.4,17.0,405.5,558.12,451.4
2016,1,14,11,30,580.0,183.0,4.4,17.0,521.0,763.21,609.37
2016,1,14,11,45,600.5,182.0,4.45,17.5,540.0,772.92,613.97
2016,1,14,12,0,621.0,181.0,4.5,18.0,559.0,786.22,622.23
2016,1,14,12,15,471.5,230.5,4.55,18.0,519.5,690.24,547.34
2016,1,14,12,30,322.0,280.0,4.6,18.0,480.0,589.01,467.84
2016,1,14,12,45,600.5,191.5,4.65,18.0,564.0,727.49,578.74
2016,1,14,13,0,879.0,103.0,4.7,18.0,648.0,838.94,661.81
2016,1,14,13,15,586.5,189.5,4.7,18.0,550.5,672.34,535.42
2016,1,14,13,30,294.0,276.0,4.7,18.0,453.0,510.29,406.67
2016,1,14,13,45,322.0,262.0,4.75,18.5,451.0,500.32,399.36
2016,1,14,14,0,350.0,248.0,4.8,19.0,449.0,487.55,389.07
2016,1,14,14,15,595.0,171.5,4.75,18.5,496.5,552.67,442.58
2016,1,14,14,30,840.0,95.0,4.7,18.0,544.0,588.9,471.37
2016,1,14,14,45,829.5,91.0,4.7,18.0,512.5,535.87,427.46
2016,1,14,15,0,819.0,87.0,4.7,18.0,481.0,482.02,382.09
2016,1,14,15,15,798.0,84.0,4.5,17.5,442.0,424.19,332.69
2016,1,14,15,30,777.0,81.0,4.3,17.0,403.0,367.16,282.69
2016,1,14,15,45,746.0,77.0,4.1,17.0,359.5,307.21,229.12
2016,1,14,16,0,715.0,73.0,3.9,17.0,316.0,248.01,176.01
2016,1,14,16,15,670.0,67.5,3.55,16.0,269.0,189.13,125.12
2016,1,14,16,30,625.0,62.0,3.2,15.0,222.0,135.1,81.03
2016,1,14,16,45,557.0,54.5,2.85,14.5,174.0,82.88,45.23
2016,1,14,17,0,489.0,47.0,2.5,14.0,126.0,38.89,28.64
2016,1,14,17,15,372.5,35.5,2.5,13.5,83.5,28.81,19.1
2016,1,14,17,30,256.0,24.0,2.5,13.0,41.0,19.91,6.56
2016,1,14,17,45,128.0,12.0,2.55,13.0,20.5,10.91,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,144.5,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,349.13,270.68
2016,1,15,8,15,565.0,32.5,4.4,7.5,114.5,446.51,375.22
2016,1,15,8,30,668.0,40.0,4.3,8.0,163.0,550.89,466.46
2016,1,15,8,45,730.5,44.5,4.2,9.0,214.5,627.33,529.24
2016,1,15,9,0,793.0,49.0,4.1,10.0,266.0,705.65,589.72
2016,1,15,9,15,829.0,52.0,4.0,10.5,315.0,754.06,625.35
2016,1,15,9,30,865.0,55.0,3.9,11.0,364.0,808.8,664.35
2016,1,15,9,45,891.5,56.5,3.8,12.0,409.0,852.09,692.06
2016,1,15,10,0,918.0,58.0,3.7,13.0,454.0,893.34,717.35
2016,1,15,10,15,934.5,60.0,3.5,13.5,493.0,923.85,734.87
2016,1,15,10,30,951.0,62.0,3.3,14.0,532.0,951.21,749.74
2016,1,15,10,45,963.0,63.0,3.1,14.5,564.0,969.7,758.05
2016,1,15,11,0,975.0,64.0,2.9,15.0,596.0,984.52,763.7
2016,1,15,11,15,982.0,65.0,2.7,15.5,620.0,990.89,763.47
2016,1,15,11,30,989.0,66.0,2.5,16.0,644.0,993.31,760.62
2016,1,15,11,45,989.0,68.5,2.3,16.5,659.5,987.2,752.08
2016,1,15,12,0,989.0,71.0,2.1,17.0,675.0,977.11,741.04
2016,1,15,12,15,990.0,71.5,1.95,17.0,682.5,961.54,728.46
2016,1,15,12,30,991.0,72.0,1.8,17.0,690.0,942.12,713.49
2016,1,15,12,45,989.5,72.0,1.65,17.5,688.5,916.26,693.03
2016,1,15,13,0,988.0,72.0,1.5,18.0,687.0,886.85,670.42
2016,1,15,13,15,984.5,71.5,1.45,18.0,677.0,851.91,646.73
2016,1,15,13,30,981.0,71.0,1.4,18.0,667.0,813.85,620.93
2016,1,15,13,45,973.0,71.0,1.35,18.0,648.0,770.23,591.18
2016,1,15,14,0,965.0,71.0,1.3,18.0,629.0,724.2,558.92
2016,1,15,14,15,955.5,70.0,1.35,18.0,603.0,673.97,522.34
2016,1,15,14,30,946.0,69.0,1.4,18.0,577.0,621.97,483.29
2016,1,15,14,45,930.0,68.0,1.45,18.0,543.0,565.03,439.22
2016,1,15,15,0,914.0,67.0,1.5,18.0,509.0,507.47,393.11
2016,1,15,15,15,894.5,65.0,1.35,17.5,469.0,447.11,343.1
2016,1,15,15,30,875.0,63.0,1.2,17.0,429.0,387.12,291.82
2016,1,15,15,45,845.5,60.5,1.1,17.0,383.0,323.28,236.1
2016,1,15,16,0,816.0,58.0,1.0,17.0,337.0,262.07,181.88
2016,1,15,16,15,775.0,54.0,0.9,16.5,288.0,199.75,128.16
2016,1,15,16,30,734.0,50.0,0.8,16.0,239.0,141.66,80.84
2016,1,15,16,45,666.5,44.5,0.7,16.0,189.0,84.89,42.4
2016,1,15,17,0,599.0,39.0,0.6,16.0,139.0,36.22,26.12
2016,1,15,17,15,482.0,30.5,0.65,15.5,93.0,26.63,17.19
2016,1,15,17,30,365.0,22.0,0.7,15.0,47.0,19.71,7.27
2016,1,15,17,45,182.5,11.0,0.75,14.5,23.5,10.01,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.5,1.15,7.5,1.5,1.36,0.0
2016,1,16,8,0,0.0,3.0,1.2,8.0,3.0,2.63,0.0
2016,1,16,8,15,0.0,6.0,1.4,8.0,6.0,5.26,0.0
2016,1,16,8,30,0.0,9.0,1.6,8.0,9.0,7.9,1.24
2016,1,16,8,45,0.0,12.0,1.8,8.5,12.0,10.54,3.6
2016,1,16,9,0,0.0,15.0,2.0,9.0,15.0,13.18,5.93
2016,1,16,9,15,0.0,18.0,2.0,9.5,18.0,15.83,8.23
2016,1,16,9,30,0.0,21.0,2.0,10.0,21.0,18.48,10.5
2016,1,16,9,45,0.0,24.0,2.0,10.5,24.0,21.13,12.75
2016,1,16,10,0,0.0,27.0,2.0,11.0,27.0,23.79,14.97
2016,1,16,10,15,0.0,55.5,2.0,11.0,55.5,49.03,36.62
2016,1,16,10,30,0.0,84.0,2.0,11.0,84.0,74.36,58.09
2016,1,16,10,45,0.0,80.5,2.0,11.5,80.5,71.26,55.19
2016,1,16,11,0,0.0,77.0,2.0,12.0,77.0,68.16,52.36
2016,1,16,11,15,0.0,48.5,2.25,12.0,48.5,42.87,30.88
2016,1,16,11,30,0.0,20.0,2.5,12.0,20.0,17.65,9.41
2016,1,16,11,45,304.5,103.5,2.75,12.5,290.5,411.85,343.41
2016,1,16,12,0,609.0,187.0,3.0,13.0,561.0,783.79,627.34
2016,1,16,12,15,765.5,139.5,3.5,13.5,615.0,857.37,679.54
2016,1,16,12,30,922.0,92.0,4.0,14.0,669.0,907.91,716.67
2016,1,16,12,45,935.0,87.5,4.55,14.5,672.0,890.43,705.92
2016,1,16,13,0,948.0,83.0,5.1,15.0,675.0,868.96,692.81
2016,1,16,13,15,946.5,82.5,5.3,15.0,666.5,836.68,670.48
2016,1,16,13,30,945.0,82.0,5.5,15.0,658.0,801.27,645.62
2016,1,16,13,45,939.0,81.5,5.75,15.0,640.5,759.7,616.01
2016,1,16,14,0,933.0,81.0,6.0,15.0,623.0,715.67,583.05
2016,1,16,14,15,923.0,79.5,6.15,14.5,597.0,665.84,544.24
2016,1,16,14,30,913.0,78.0,6.3,14.0,571.0,614.36,502.94
2016,1,16,14,45,887.5,79.5,6.5,14.0,535.5,556.4,454.29
2016,1,16,15,0,862.0,81.0,6.7,14.0,500.0,499.72,405.37
2016,1,16,15,15,458.0,128.0,6.85,13.5,349.0,321.92,260.34
2016,1,16,15,30,54.0,175.0,7.0,13.0,198.0,177.34,143.89
2016,1,16,15,45,46.0,157.0,7.2,12.5,175.5,153.93,124.6
2016,1,16,16,0,38.0,139.0,7.4,12.0,153.0,131.68,106.06
2016,1,16,16,15,324.0,104.5,7.35,11.0,191.5,155.89,114.84
2016,1,16,16,30,610.0,70.0,7.3,10.0,230.0,142.59,89.97
2016,1,16,16,45,518.5,64.0,7.25,9.0,180.0,90.62,53.86
2016,1,16,17,0,427.0,58.0,7.2,8.0,130.0,50.04,39.43
2016,1,16,17,15,316.0,43.5,6.9,7.5,86.5,33.87,24.19
2016,1,16,17,30,205.0,29.0,6.6,7.0,43.0,22.86,10.6
2016,1,16,17,45,102.5,14.5,6.3,6.5,21.5,13.19,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,213.0,13.0,0.7,1.5,32.0,134.52,0.0
2016,1,17,8,0,426.0,26.0,0.7,2.0,64.0,327.38,255.94
2016,1,17,8,15,527.0,34.5,0.85,2.5,111.5,423.36,354.62
2016,1,17,8,30,628.0,43.0,1.0,3.0,159.0,526.36,443.25
2016,1,17,8,45,685.5,48.5,1.2,4.0,209.0,599.4,503.13
2016,1,17,9,0,743.0,54.0,1.4,5.0,259.0,674.02,561.36
2016,1,17,9,15,780.0,57.5,1.5,5.5,307.5,730.52,603.41
2016,1,17,9,30,817.0,61.0,1.6,6.0,356.0,786.25,643.49
2016,1,17,9,45,838.0,65.0,1.7,6.5,399.0,827.69,671.92
2016,1,17,10,0,859.0,69.0,1.8,7.0,442.0,866.82,698.2
2016,1,17,10,15,876.5,71.5,1.9,7.5,480.5,889.21,712.09
2016,1,17,10,30,894.0,74.0,2.0,8.0,519.0,917.41,730.21
2016,1,17,10,45,902.5,77.0,2.1,8.5,550.0,934.81,740.52
2016,1,17,11,0,911.0,80.0,2.2,9.0,581.0,948.65,748.51
2016,1,17,11,15,919.5,81.0,2.25,9.5,605.0,956.32,751.75
2016,1,17,11,30,928.0,82.0,2.3,10.0,629.0,960.26,752.6
2016,1,17,11,45,928.5,84.5,2.35,10.5,644.0,954.92,747.18
2016,1,17,12,0,929.0,87.0,2.4,11.0,659.0,945.81,739.41
2016,1,17,12,15,691.5,168.5,2.45,11.0,597.5,825.51,654.11
2016,1,17,12,30,454.0,250.0,2.5,11.0,536.0,685.04,547.41
2016,1,17,12,45,573.0,207.5,2.55,11.0,567.5,725.04,581.14
2016,1,17,13,0,692.0,165.0,2.6,11.0,599.0,763.34,611.5
2016,1,17,13,15,676.5,167.0,2.7,11.0,586.5,728.35,585.17
2016,1,17,13,30,661.0,169.0,2.8,11.0,574.0,691.86,557.93
2016,1,17,13,45,612.0,179.0,2.9,11.5,546.0,638.2,515.76
2016,1,17,14,0,563.0,189.0,3.0,12.0,518.0,582.16,471.41
2016,1,17,14,15,723.5,137.0,3.05,12.0,541.5,606.92,491.83
2016,1,17,14,30,884.0,85.0,3.1,12.0,565.0,609.03,493.08
2016,1,17,14,45,623.5,140.5,3.15,12.0,469.5,481.18,390.01
2016,1,17,15,0,363.0,196.0,3.2,12.0,374.0,363.84,294.99
2016,1,17,15,15,546.5,139.0,3.05,11.5,383.0,370.75,298.21
2016,1,17,15,30,730.0,82.0,2.9,11.0,392.0,355.36,279.6
2016,1,17,15,45,682.0,85.0,2.75,11.0,350.5,297.67,227.74
2016,1,17,16,0,634.0,88.0,2.6,11.0,309.0,245.45,180.59
2016,1,17,16,15,599.0,79.5,2.25,10.0,264.5,190.02,131.7
2016,1,17,16,30,564.0,71.0,1.9,9.0,220.0,138.41,88.27
2016,1,17,16,45,503.5,62.0,1.6,8.5,174.5,88.58,52.41
2016,1,17,17,0,443.0,53.0,1.3,8.0,129.0,46.19,36.06
2016,1,17,17,15,348.0,39.5,1.3,7.5,87.0,32.05,22.74
2016,1,17,17,30,253.0,26.0,1.3,7.0,45.0,21.43,10.3
2016,1,17,17,45,126.5,13.0,1.35,7.0,22.5,11.82,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.5,15.0,2.2,2.0,31.0,141.38,0.0
2016,1,18,8,0,355.0,30.0,2.5,3.0,62.0,296.63,234.26
2016,1,18,8,15,460.0,40.0,2.45,3.5,109.0,393.1,333.28
2016,1,18,8,30,565.0,50.0,2.4,4.0,156.0,497.73,425.56
2016,1,18,8,45,627.0,56.5,2.4,5.0,205.5,572.54,487.31
2016,1,18,9,0,689.0,63.0,2.4,6.0,255.0,649.67,547.54
2016,1,18,9,15,730.0,68.0,2.35,6.5,303.5,703.61,587.58
2016,1,18,9,30,771.0,73.0,2.3,7.0,352.0,763.6,630.63
2016,1,18,9,45,798.0,77.0,2.3,8.0,396.0,809.35,660.65
2016,1,18,10,0,825.0,81.0,2.3,9.0,440.0,853.07,688.36
2016,1,18,10,15,845.0,83.5,2.2,9.0,479.0,886.27,709.37
2016,1,18,10,30,865.0,86.0,2.1,9.0,518.0,916.56,728.02
2016,1,18,10,45,879.5,88.0,2.05,9.5,550.5,938.01,739.43
2016,1,18,11,0,894.0,90.0,2.0,10.0,583.0,955.99,748.45
2016,1,18,11,15,903.5,91.5,1.95,10.5,608.0,965.08,751.36
2016,1,18,11,30,913.0,93.0,1.9,11.0,633.0,961.25,745.6
2016,1,18,11,45,923.5,92.0,1.85,11.5,650.5,960.83,742.55
2016,1,18,12,0,934.0,91.0,1.8,12.0,668.0,956.58,737.02
2016,1,18,12,15,937.0,91.0,1.7,12.0,676.5,942.94,725.99
2016,1,18,12,30,940.0,91.0,1.6,12.0,685.0,925.59,712.69
2016,1,18,12,45,942.0,90.5,1.55,12.5,685.0,903.15,695.5
2016,1,18,13,0,944.0,90.0,1.5,13.0,685.0,877.16,676.09
2016,1,18,13,15,941.0,89.5,1.35,13.0,675.5,843.8,651.66
2016,1,18,13,30,938.0,89.0,1.2,13.0,666.0,807.4,625.22
2016,1,18,13,45,932.5,88.0,1.1,13.5,648.5,765.82,594.7
2016,1,18,14,0,927.0,87.0,1.0,14.0,631.0,721.76,561.5
2016,1,18,14,15,917.5,85.5,0.9,14.0,605.5,672.39,523.94
2016,1,18,14,30,908.0,84.0,0.8,14.0,580.0,621.33,484.35
2016,1,18,14,45,896.5,81.0,0.75,14.0,547.0,566.23,441.32
2016,1,18,15,0,885.0,78.0,0.7,14.0,514.0,511.09,396.91
2016,1,18,15,15,865.0,75.5,0.7,14.0,474.0,450.58,347.4
2016,1,18,15,30,845.0,73.0,0.7,14.0,434.0,390.59,296.64
2016,1,18,15,45,815.5,70.0,0.75,14.0,389.0,327.97,242.69
2016,1,18,16,0,786.0,67.0,0.8,14.0,344.0,267.59,189.51
2016,1,18,16,15,744.0,62.5,0.8,13.0,295.0,205.92,136.45
2016,1,18,16,30,702.0,58.0,0.8,12.0,246.0,148.66,89.31
2016,1,18,16,45,635.5,52.0,0.85,11.0,196.0,90.23,48.09
2016,1,18,17,0,569.0,46.0,0.9,10.0,146.0,42.11,26.47
2016,1,18,17,15,457.0,36.0,1.0,9.0,99.5,28.96,19.95
2016,1,18,17,30,345.0,26.0,1.1,8.0,53.0,21.44,10.8
2016,1,18,17,45,172.5,13.0,1.25,7.5,26.5,11.82,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,133.5,17.0,3.3,6.0,29.0,117.14,0.0
2016,1,19,8,0,267.0,34.0,3.4,6.0,58.0,244.67,192.04
2016,1,19,8,15,372.0,46.5,3.5,6.5,103.5,341.12,287.94
2016,1,19,8,30,477.0,59.0,3.6,7.0,149.0,445.67,380.75
2016,1,19,8,45,541.0,67.5,3.75,7.5,197.0,522.15,446.55
2016,1,19,9,0,605.0,76.0,3.9,8.0,245.0,600.98,510.83
2016,1,19,9,15,648.5,82.0,4.1,8.5,292.5,662.02,558.8
2016,1,19,9,30,692.0,88.0,4.3,9.0,340.0,722.99,605.5
2016,1,19,9,45,726.0,91.5,4.55,10.0,384.0,772.09,640.98
2016,1,19,10,0,760.0,95.0,4.8,11.0,428.0,819.72,674.62
2016,1,19,10,15,533.5,154.0,5.15,11.5,397.5,691.16,573.93
2016,1,19,10,30,307.0,213.0,5.5,12.0,367.0,543.08,450.85
2016,1,19,10,45,372.0,213.5,5.9,13.0,411.5,602.2,498.02
2016,1,19,11,0,437.0,214.0,6.3,14.0,456.0,678.49,556.63
2016,1,19,11,15,253.0,240.5,6.35,14.5,382.0,519.58,425.54
2016,1,19,11,30,69.0,267.0,6.4,15.0,308.0,342.74,277.94
2016,1,19,11,45,82.0,279.0,6.5,15.5,329.5,364.9,295.57
2016,1,19,12,0,95.0,291.0,6.6,16.0,351.0,386.44,312.23
2016,1,19,12,15,120.0,298.5,6.5,16.0,375.0,428.05,345.44
2016,1,19,12,30,145.0,306.0,6.4,16.0,399.0,452.13,364.68
2016,1,19,12,45,166.5,306.0,6.35,16.5,412.0,463.14,372.95
2016,1,19,13,0,188.0,306.0,6.3,17.0,425.0,472.53,379.9
2016,1,19,13,15,208.0,299.5,6.2,17.0,430.0,471.89,379.67
2016,1,19,13,30,228.0,293.0,6.1,17.0,435.0,469.47,378.01
2016,1,19,13,45,412.0,236.5,6.0,17.0,483.5,551.23,445.24
2016,1,19,14,0,596.0,180.0,5.9,17.0,532.0,597.42,483.22
2016,1,19,14,15,456.5,209.0,5.8,17.0,472.5,508.43,410.72
2016,1,19,14,30,317.0,238.0,5.7,17.0,413.0,422.35,340.6
2016,1,19,14,45,407.5,204.0,5.6,17.0,415.0,424.97,342.49
2016,1,19,15,0,498.0,170.0,5.5,17.0,417.0,411.53,330.16
2016,1,19,15,15,608.5,136.0,5.15,17.0,414.5,400.0,317.18
2016,1,19,15,30,719.0,102.0,4.8,17.0,412.0,372.07,288.86
2016,1,19,15,45,688.0,97.0,4.45,17.0,368.5,313.34,236.54
2016,1,19,16,0,657.0,92.0,4.1,17.0,325.0,257.28,186.31
2016,1,19,16,15,611.0,85.0,3.6,16.0,278.0,199.43,136.55
2016,1,19,16,30,565.0,78.0,3.1,15.0,231.0,146.71,93.29
2016,1,19,16,45,504.0,67.5,2.7,14.5,184.0,95.13,56.33
2016,1,19,17,0,443.0,57.0,2.3,14.0,137.0,51.1,34.01
2016,1,19,17,15,335.5,44.0,2.15,13.5,93.0,35.93,25.61
2016,1,19,17,30,228.0,31.0,2.0,13.0,49.0,24.38,13.19
2016,1,19,17,45,114.0,15.5,1.95,13.0,24.5,14.1,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,18.0,2.65,3.5,29.0,109.05,0.0
2016,1,20,8,0,232.0,36.0,2.7,4.0,58.0,228.83,181.05
2016,1,20,8,15,334.0,50.0,2.6,4.5,102.5,320.65,271.92
2016,1,20,8,30,436.0,64.0,2.5,5.0,147.0,421.49,361.3
2016,1,20,8,45,508.5,72.5,2.45,5.5,195.5,503.57,431.45
2016,1,20,9,0,581.0,81.0,2.4,6.0,244.0,588.33,499.57
2016,1,20,9,15,625.5,87.5,2.25,6.5,291.5,650.4,546.18
2016,1,20,9,30,670.0,94.0,2.1,7.0,339.0,712.44,590.73
2016,1,20,9,45,705.5,98.0,1.95,7.5,383.5,763.21,624.9
2016,1,20,10,0,741.0,102.0,1.8,8.0,428.0,812.58,656.79
2016,1,20,10,15,401.5,160.0,1.55,8.5,338.5,580.24,475.29
2016,1,20,10,30,62.0,218.0,1.3,9.0,249.0,291.29,238.26
2016,1,20,10,45,61.0,232.5,1.05,10.0,265.0,304.63,248.47
2016,1,20,11,0,60.0,247.0,0.8,11.0,281.0,317.76,256.52
2016,1,20,11,15,43.5,241.5,0.8,11.5,266.5,292.14,234.84
2016,1,20,11,30,27.0,236.0,0.8,12.0,252.0,250.91,201.14
2016,1,20,11,45,66.0,265.5,0.8,12.5,306.5,334.29,267.36
2016,1,20,12,0,105.0,295.0,0.8,13.0,361.0,400.02,317.37
2016,1,20,12,15,76.0,285.5,1.2,13.0,334.0,358.6,285.55
2016,1,20,12,30,47.0,276.0,1.6,13.0,307.0,318.64,254.57
2016,1,20,12,45,61.5,285.0,2.0,13.5,325.0,337.32,269.92
2016,1,20,13,0,76.0,294.0,2.4,14.0,343.0,354.93,284.01
2016,1,20,13,15,91.5,294.5,2.6,14.0,352.5,362.91,290.87
2016,1,20,13,30,107.0,295.0,2.8,14.0,362.0,369.62,296.75
2016,1,20,13,45,127.0,288.5,3.05,14.5,366.0,380.94,305.77
2016,1,20,14,0,147.0,282.0,3.3,15.0,370.0,379.29,304.58
2016,1,20,14,15,220.5,263.0,3.35,15.0,388.5,396.93,319.68
2016,1,20,14,30,294.0,244.0,3.4,15.0,407.0,415.29,334.48
2016,1,20,14,45,247.0,234.5,3.45,15.0,366.0,362.61,291.97
2016,1,20,15,0,200.0,225.0,3.5,15.0,325.0,308.84,248.55
2016,1,20,15,15,448.5,167.5,3.35,14.5,368.5,358.09,286.15
2016,1,20,15,30,697.0,110.0,3.2,14.0,412.0,372.7,291.47
2016,1,20,15,45,656.0,106.0,3.1,14.0,367.5,312.76,238.62
2016,1,20,16,0,615.0,102.0,3.0,14.0,323.0,256.68,188.96
2016,1,20,16,15,568.0,94.0,2.7,13.5,276.0,200.03,139.95
2016,1,20,16,30,521.0,86.0,2.4,13.0,229.0,148.72,97.56
2016,1,20,16,45,449.5,75.5,2.15,12.5,181.5,96.46,59.76
2016,1,20,17,0,378.0,65.0,1.9,12.0,134.0,55.17,37.89
2016,1,20,17,15,277.5,49.5,1.75,11.5,91.5,38.26,27.95
2016,1,20,17,30,177.0,34.0,1.6,11.0,49.0,26.66,15.55
2016,1,20,17,45,88.5,17.0,1.45,11.0,24.5,15.46,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,168.5,15.5,3.75,10.5,31.0,137.71,0.0
2016,1,21,8,0,337.0,31.0,4.1,11.0,62.0,286.41,223.35
2016,1,21,8,15,442.5,41.0,4.45,11.0,109.0,382.84,319.2
2016,1,21,8,30,548.0,51.0,4.8,11.0,156.0,487.46,412.32
2016,1,21,8,45,622.0,56.0,5.15,11.5,207.0,568.92,481.42
2016,1,21,9,0,696.0,61.0,5.5,12.0,258.0,647.6,545.71
2016,1,21,9,15,737.0,66.0,5.9,12.0,307.0,708.52,595.08
2016,1,21,9,30,778.0,71.0,6.3,12.0,356.0,768.98,643.01
2016,1,21,9,45,807.5,74.0,6.7,12.5,401.5,816.08,678.42
2016,1,21,10,0,837.0,77.0,7.1,13.0,447.0,861.25,711.82
2016,1,21,10,15,855.5,80.0,7.4,13.0,486.0,894.22,736.47
2016,1,21,10,30,874.0,83.0,7.7,13.0,525.0,924.22,758.84
2016,1,21,10,45,882.0,86.5,8.0,13.0,556.5,941.95,771.86
2016,1,21,11,0,890.0,90.0,8.3,13.0,588.0,956.09,782.3
2016,1,21,11,15,898.0,91.5,8.4,13.0,612.0,964.05,787.43
2016,1,21,11,30,906.0,93.0,8.5,13.0,636.0,959.04,782.89
2016,1,21,11,45,909.5,94.5,8.65,13.0,652.0,955.48,779.87
2016,1,21,12,0,913.0,96.0,8.8,13.0,668.0,948.19,774.17
2016,1,21,12,15,914.5,96.5,8.75,13.0,675.5,934.22,762.9
2016,1,21,12,30,916.0,97.0,8.7,13.0,683.0,916.65,749.05
2016,1,21,12,45,915.0,97.0,8.65,13.5,682.0,892.85,729.21
2016,1,21,13,0,914.0,97.0,8.6,14.0,681.0,865.71,707.02
2016,1,21,13,15,912.0,96.5,8.35,14.0,672.5,834.01,682.22
2016,1,21,13,30,910.0,96.0,8.1,14.0,664.0,799.29,655.18
2016,1,21,13,45,513.0,189.0,7.9,14.0,507.5,577.35,475.61
2016,1,21,14,0,116.0,282.0,7.7,14.0,351.0,349.32,284.74
2016,1,21,14,15,504.5,184.5,7.55,14.0,467.0,516.46,425.78
2016,1,21,14,30,893.0,87.0,7.4,14.0,583.0,623.32,512.53
2016,1,21,14,45,881.0,85.0,7.25,14.0,551.0,568.85,465.61
2016,1,21,15,0,869.0,83.0,7.1,14.0,519.0,513.48,417.34
2016,1,21,15,15,851.5,80.0,7.05,13.5,480.5,454.12,365.49
2016,1,21,15,30,834.0,77.0,7.0,13.0,442.0,395.05,312.42
2016,1,21,15,45,817.5,71.5,6.95,13.0,399.0,334.45,256.33
2016,1,21,16,0,801.0,66.0,6.9,13.0,356.0,274.66,200.31
2016,1,21,16,15,763.0,61.5,6.5,12.0,307.0,212.55,144.29
2016,1,21,16,30,725.0,57.0,6.1,11.0,258.0,154.35,94.33
2016,1,21,16,45,676.5,50.0,5.75,10.5,208.5,97.22,52.11
2016,1,21,17,0,628.0,43.0,5.4,10.0,159.0,45.9,27.25
2016,1,21,17,15,521.0,34.5,5.05,9.5,110.5,29.96,20.88
2016,1,21,17,30,414.0,26.0,4.7,9.0,62.0,23.16,13.21
2016,1,21,17,45,207.0,13.0,4.35,8.5,31.0,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
