Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,14.5,4.75,1.5,35.0,166.27,0.0
2016,1,22,8,0,439.0,29.0,5.0,2.0,70.0,348.01,282.51
2016,1,22,8,15,540.0,37.5,5.3,2.5,119.5,435.68,375.81
2016,1,22,8,30,641.0,46.0,5.6,3.0,169.0,540.08,470.26
2016,1,22,8,45,701.0,51.5,5.9,3.5,221.0,616.26,536.97
2016,1,22,9,0,761.0,57.0,6.2,4.0,273.0,694.07,602.25
2016,1,22,9,15,798.5,61.0,6.25,4.5,323.0,752.85,648.87
2016,1,22,9,30,836.0,65.0,6.3,5.0,373.0,810.83,693.29
2016,1,22,9,45,863.0,67.5,6.35,5.5,419.0,856.51,726.75
2016,1,22,10,0,890.0,70.0,6.4,6.0,465.0,891.21,750.94
2016,1,22,10,15,907.5,72.0,6.35,6.5,505.0,922.72,771.83
2016,1,22,10,30,925.0,74.0,6.3,7.0,545.0,951.21,790.13
2016,1,22,10,45,939.5,75.0,6.3,7.5,578.0,972.33,802.99
2016,1,22,11,0,954.0,76.0,6.3,8.0,611.0,989.89,813.19
2016,1,22,11,15,962.0,77.0,6.2,8.0,636.5,997.64,817.01
2016,1,22,11,30,970.0,78.0,6.1,8.0,662.0,1001.46,818.1
2016,1,22,11,45,974.0,79.5,6.1,8.5,679.0,998.21,813.22
2016,1,22,12,0,978.0,81.0,6.1,9.0,696.0,990.95,805.61
2016,1,22,12,15,980.0,81.5,6.05,9.0,704.5,976.7,794.22
2016,1,22,12,30,982.0,82.0,6.0,9.0,713.0,958.57,780.14
2016,1,22,12,45,983.5,81.5,6.0,9.5,713.0,935.04,761.04
2016,1,22,13,0,985.0,81.0,6.0,10.0,713.0,907.79,739.35
2016,1,22,13,15,982.0,80.5,5.9,10.0,704.0,873.38,713.21
2016,1,22,13,30,979.0,80.0,5.8,10.0,695.0,835.78,684.7
2016,1,22,13,45,975.0,78.5,5.75,10.5,677.5,793.33,651.48
2016,1,22,14,0,971.0,77.0,5.7,11.0,660.0,748.14,616.04
2016,1,22,14,15,962.0,76.0,5.6,11.0,634.0,697.76,574.83
2016,1,22,14,30,953.0,75.0,5.5,11.0,608.0,645.5,531.29
2016,1,22,14,45,939.5,73.5,5.45,11.0,574.5,588.64,483.23
2016,1,22,15,0,926.0,72.0,5.4,11.0,541.0,530.87,433.18
2016,1,22,15,15,907.5,70.0,5.25,10.5,500.5,469.79,379.64
2016,1,22,15,30,889.0,68.0,5.1,10.0,460.0,408.9,324.73
2016,1,22,15,45,864.5,65.0,4.95,10.0,414.0,344.64,265.33
2016,1,22,16,0,840.0,62.0,4.8,10.0,368.0,282.41,207.01
2016,1,22,16,15,802.0,58.0,4.25,9.0,318.0,218.38,148.78
2016,1,22,16,30,764.0,54.0,3.7,8.0,268.0,158.19,96.65
2016,1,22,16,45,705.5,48.5,3.2,7.5,216.5,99.13,52.94
2016,1,22,17,0,647.0,43.0,2.7,7.0,165.0,47.09,27.78
2016,1,22,17,15,544.0,35.0,2.5,6.0,115.5,30.38,21.67
2016,1,22,17,30,441.0,27.0,2.3,5.0,66.0,24.1,14.56
2016,1,22,17,45,220.5,13.5,2.1,4.5,33.0,10.89,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.0,14.0,1.25,0.5,35.0,167.95,0.0
2016,1,23,8,0,446.0,28.0,1.4,1.0,70.0,342.0,276.37
2016,1,23,8,15,545.0,36.0,1.35,1.5,119.5,437.95,371.28
2016,1,23,8,30,644.0,44.0,1.3,2.0,169.0,540.44,458.71
2016,1,23,8,45,702.0,49.0,1.3,3.0,220.5,614.44,517.76
2016,1,23,9,0,760.0,54.0,1.3,4.0,272.0,690.05,574.63
2016,1,23,9,15,797.0,58.0,1.3,4.5,321.5,748.38,616.54
2016,1,23,9,30,834.0,62.0,1.3,5.0,371.0,805.97,656.28
2016,1,23,9,45,858.5,64.5,1.3,6.0,416.0,849.5,683.24
2016,1,23,10,0,883.0,67.0,1.3,7.0,461.0,881.96,701.66
2016,1,23,10,15,900.5,69.5,1.3,7.5,501.0,914.19,720.88
2016,1,23,10,30,918.0,72.0,1.3,8.0,541.0,943.4,737.73
2016,1,23,10,45,929.5,73.5,1.35,8.5,573.5,962.47,748.36
2016,1,23,11,0,941.0,75.0,1.4,9.0,606.0,977.95,756.74
2016,1,23,11,15,949.5,76.5,1.4,9.5,631.5,986.88,759.99
2016,1,23,11,30,958.0,78.0,1.4,10.0,657.0,991.91,760.86
2016,1,23,11,45,960.0,80.0,1.45,10.5,673.5,987.58,756.49
2016,1,23,12,0,962.0,82.0,1.5,11.0,690.0,979.31,749.77
2016,1,23,12,15,964.5,82.0,1.6,11.5,698.5,965.21,740.06
2016,1,23,12,30,967.0,82.0,1.7,12.0,707.0,947.27,727.86
2016,1,23,12,45,965.5,82.5,1.8,12.5,706.5,922.71,711.17
2016,1,23,13,0,964.0,83.0,1.9,13.0,706.0,894.64,692.06
2016,1,23,13,15,961.0,82.5,2.0,13.0,696.5,860.85,670.12
2016,1,23,13,30,958.0,82.0,2.1,13.0,687.0,823.93,645.75
2016,1,23,13,45,952.0,81.5,2.25,13.0,669.5,781.89,617.77
2016,1,23,14,0,946.0,81.0,2.4,13.0,652.0,737.29,587.22
2016,1,23,14,15,937.0,80.0,2.45,13.0,626.5,687.92,549.69
2016,1,23,14,30,928.0,79.0,2.5,13.0,601.0,636.72,509.72
2016,1,23,14,45,915.0,77.0,2.55,13.0,567.5,580.73,464.89
2016,1,23,15,0,902.0,75.0,2.6,13.0,534.0,523.85,417.9
2016,1,23,15,15,883.5,72.5,2.55,13.0,494.5,463.44,366.36
2016,1,23,15,30,865.0,70.0,2.5,13.0,455.0,402.86,313.18
2016,1,23,15,45,839.0,67.0,2.45,13.0,409.5,339.81,256.83
2016,1,23,16,0,813.0,64.0,2.4,13.0,364.0,278.55,201.13
2016,1,23,16,15,775.0,60.0,2.15,12.0,315.0,216.0,145.64
2016,1,23,16,30,737.0,56.0,1.9,11.0,266.0,157.32,95.74
2016,1,23,16,45,678.5,50.5,1.7,10.0,215.0,99.77,53.73
2016,1,23,17,0,620.0,45.0,1.5,9.0,164.0,49.27,29.13
2016,1,23,17,15,519.5,36.5,1.55,8.0,115.5,31.66,22.68
2016,1,23,17,30,419.0,28.0,1.6,7.0,67.0,22.84,13.62
2016,1,23,17,45,209.5,14.0,1.7,6.5,33.5,11.27,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,2.5,34.5,154.13,0.0
2016,1,24,8,0,389.0,31.0,4.0,3.0,69.0,319.12,259.59
2016,1,24,8,15,491.5,40.5,4.05,3.5,117.5,415.4,355.63
2016,1,24,8,30,594.0,50.0,4.1,4.0,166.0,519.57,448.35
2016,1,24,8,45,613.0,56.0,4.2,5.0,205.0,563.21,485.61
2016,1,24,9,0,632.0,62.0,4.3,6.0,244.0,606.17,520.08
2016,1,24,9,15,610.0,80.0,4.6,7.0,280.5,630.71,538.73
2016,1,24,9,30,588.0,98.0,4.9,8.0,317.0,650.61,552.82
2016,1,24,9,45,599.5,108.5,5.2,9.0,355.0,686.79,579.39
2016,1,24,10,0,611.0,119.0,5.5,10.0,393.0,720.9,603.72
2016,1,24,10,15,745.0,102.0,5.65,10.5,464.5,830.34,686.69
2016,1,24,10,30,879.0,85.0,5.8,11.0,536.0,934.84,763.42
2016,1,24,10,45,893.5,86.5,5.95,12.0,569.0,956.36,775.33
2016,1,24,11,0,908.0,88.0,6.1,13.0,602.0,964.92,778.08
2016,1,24,11,15,916.5,89.0,6.1,13.5,627.0,973.07,781.32
2016,1,24,11,30,925.0,90.0,6.1,14.0,652.0,977.46,781.96
2016,1,24,11,45,927.5,92.0,6.2,14.5,668.5,973.67,777.39
2016,1,24,12,0,930.0,94.0,6.3,15.0,685.0,966.05,770.25
2016,1,24,12,15,932.0,94.5,6.25,15.0,693.0,952.44,759.54
2016,1,24,12,30,934.0,95.0,6.2,15.0,701.0,935.12,746.3
2016,1,24,12,45,834.0,127.0,6.2,15.5,668.0,869.69,696.44
2016,1,24,13,0,734.0,159.0,6.2,16.0,635.0,800.84,643.95
2016,1,24,13,15,828.0,127.5,6.1,16.0,658.0,812.2,652.64
2016,1,24,13,30,922.0,96.0,6.0,16.0,681.0,813.61,653.63
2016,1,24,13,45,914.5,95.5,5.95,16.5,663.0,771.6,621.11
2016,1,24,14,0,907.0,95.0,5.9,17.0,645.0,727.26,586.28
2016,1,24,14,15,897.0,93.5,5.8,17.0,619.5,681.46,549.41
2016,1,24,14,30,887.0,92.0,5.7,17.0,594.0,630.02,507.57
2016,1,24,14,45,880.5,87.0,5.6,17.0,562.0,575.53,462.52
2016,1,24,15,0,874.0,82.0,5.5,17.0,530.0,519.67,415.21
2016,1,24,15,15,854.5,79.5,5.2,16.5,490.5,459.48,363.63
2016,1,24,15,30,835.0,77.0,4.9,16.0,451.0,399.77,311.1
2016,1,24,15,45,802.5,75.0,4.65,16.0,405.0,337.08,254.84
2016,1,24,16,0,770.0,73.0,4.4,16.0,359.0,276.97,200.3
2016,1,24,16,15,729.5,68.0,3.95,15.0,310.0,215.32,145.99
2016,1,24,16,30,689.0,63.0,3.5,14.0,261.0,155.39,95.45
2016,1,24,16,45,620.5,57.5,3.1,13.5,210.0,99.41,54.84
2016,1,24,17,0,552.0,52.0,2.7,13.0,159.0,51.7,31.03
2016,1,24,17,15,449.0,42.0,2.65,12.5,112.0,33.57,23.94
2016,1,24,17,30,346.0,32.0,2.6,12.0,65.0,26.31,16.34
2016,1,24,17,45,173.0,16.0,2.55,11.5,32.5,12.99,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,128.0,19.0,2.85,11.5,31.5,119.01,0.0
2016,1,25,8,0,256.0,38.0,3.1,12.0,63.0,245.65,193.19
2016,1,25,8,15,359.0,51.0,3.25,12.5,109.0,338.32,280.26
2016,1,25,8,30,462.0,64.0,3.4,13.0,155.0,441.68,369.59
2016,1,25,8,45,266.0,92.0,3.55,13.5,147.5,331.51,278.88
2016,1,25,9,0,70.0,120.0,3.7,14.0,140.0,193.47,160.34
2016,1,25,9,15,80.5,139.5,3.6,14.5,166.5,224.04,185.92
2016,1,25,9,30,91.0,159.0,3.5,15.0,193.0,254.98,210.88
2016,1,25,9,45,441.5,124.5,3.4,15.5,320.0,562.32,464.27
2016,1,25,10,0,792.0,90.0,3.3,16.0,447.0,841.14,670.64
2016,1,25,10,15,813.0,93.0,3.15,16.5,486.5,876.09,689.68
2016,1,25,10,30,834.0,96.0,3.0,17.0,526.0,908.24,708.22
2016,1,25,10,45,858.5,94.5,2.85,17.5,561.0,935.12,722.7
2016,1,25,11,0,883.0,93.0,2.7,18.0,596.0,958.65,734.67
2016,1,25,11,15,893.0,94.5,2.5,18.0,621.5,968.74,738.26
2016,1,25,11,30,903.0,96.0,2.3,18.0,647.0,965.7,733.04
2016,1,25,11,45,911.0,96.5,2.15,18.5,665.0,965.33,729.0
2016,1,25,12,0,919.0,97.0,2.0,19.0,683.0,961.14,722.48
2016,1,25,12,15,922.5,97.5,1.95,19.0,692.0,949.04,713.42
2016,1,25,12,30,926.0,98.0,1.9,19.0,701.0,933.2,702.11
2016,1,25,12,45,931.5,95.5,1.85,19.5,702.5,912.01,686.09
2016,1,25,13,0,937.0,93.0,1.8,20.0,704.0,887.13,667.81
2016,1,25,13,15,935.0,92.5,1.75,20.0,696.0,854.84,645.92
2016,1,25,13,30,933.0,92.0,1.7,20.0,688.0,819.42,621.96
2016,1,25,13,45,933.0,89.5,1.7,20.5,672.0,780.34,594.77
2016,1,25,14,0,933.0,87.0,1.7,21.0,656.0,738.35,565.21
2016,1,25,14,15,676.5,157.0,1.65,20.5,561.0,607.76,468.74
2016,1,25,14,30,420.0,227.0,1.6,20.0,466.0,482.96,374.9
2016,1,25,14,45,659.5,152.5,1.55,20.0,504.0,521.55,404.58
2016,1,25,15,0,899.0,78.0,1.5,20.0,542.0,528.61,406.94
2016,1,25,15,15,880.5,70.5,1.35,20.0,497.0,463.22,353.15
2016,1,25,15,30,862.0,63.0,1.2,20.0,452.0,398.21,298.68
2016,1,25,15,45,827.0,65.0,1.1,20.0,408.0,336.66,245.88
2016,1,25,16,0,792.0,67.0,1.0,20.0,364.0,278.33,194.93
2016,1,25,16,15,753.5,63.0,1.0,19.0,315.5,216.67,142.56
2016,1,25,16,30,715.0,59.0,1.0,18.0,267.0,158.97,95.19
2016,1,25,16,45,654.0,53.5,1.0,17.5,216.5,102.26,54.71
2016,1,25,17,0,593.0,48.0,1.0,17.0,166.0,49.79,27.88
2016,1,25,17,15,494.0,39.5,1.05,16.0,118.0,31.34,21.7
2016,1,25,17,30,395.0,31.0,1.1,15.0,70.0,25.33,15.49
2016,1,25,17,45,197.5,15.5,1.2,14.5,35.0,12.47,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,32.0,18.0,4.55,5.5,21.5,44.55,0.0
2016,1,26,8,0,64.0,36.0,4.8,6.0,43.0,95.65,74.38
2016,1,26,8,15,92.5,57.5,5.05,6.0,73.0,144.22,120.61
2016,1,26,8,30,121.0,79.0,5.3,6.0,103.0,193.19,165.59
2016,1,26,8,45,146.0,98.0,5.55,6.5,135.0,236.72,204.71
2016,1,26,9,0,171.0,117.0,5.8,7.0,167.0,281.62,244.04
2016,1,26,9,15,208.0,135.5,5.85,7.0,207.0,352.2,304.72
2016,1,26,9,30,245.0,154.0,5.9,7.0,247.0,409.44,353.17
2016,1,26,9,45,122.5,144.0,6.0,7.5,190.5,274.3,234.91
2016,1,26,10,0,0.0,134.0,6.1,8.0,134.0,126.0,103.25
2016,1,26,10,15,91.0,185.5,6.1,8.0,233.0,278.88,236.33
2016,1,26,10,30,182.0,237.0,6.1,8.0,332.0,441.79,373.02
2016,1,26,10,45,275.0,238.5,6.2,8.5,391.0,545.14,457.8
2016,1,26,11,0,368.0,240.0,6.3,9.0,450.0,631.39,527.42
2016,1,26,11,15,278.0,266.5,6.35,9.0,429.5,575.45,478.87
2016,1,26,11,30,188.0,293.0,6.4,9.0,409.0,500.55,415.53
2016,1,26,11,45,102.5,263.5,6.45,9.5,327.0,364.82,302.41
2016,1,26,12,0,17.0,234.0,6.5,10.0,245.0,235.57,192.68
2016,1,26,12,15,11.5,215.5,6.6,10.0,223.0,210.58,171.87
2016,1,26,12,30,6.0,197.0,6.7,10.0,201.0,186.47,151.63
2016,1,26,12,45,3.0,156.5,6.8,10.0,158.5,144.24,116.35
2016,1,26,13,0,0.0,116.0,6.9,10.0,116.0,103.58,82.18
2016,1,26,13,15,0.0,77.0,6.95,10.0,77.0,68.23,52.4
2016,1,26,13,30,0.0,38.0,7.0,10.0,38.0,33.6,23.03
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,67.77,52.12
2016,1,26,14,0,0.0,115.0,7.2,10.0,115.0,102.42,81.5
2016,1,26,14,15,0.0,97.0,6.85,9.5,97.0,86.05,67.88
2016,1,26,14,30,0.0,79.0,6.5,9.0,79.0,69.95,54.41
2016,1,26,14,45,2.5,126.5,6.2,9.0,128.0,113.95,92.05
2016,1,26,15,0,5.0,174.0,5.9,9.0,177.0,157.76,129.32
2016,1,26,15,15,2.5,137.0,5.45,8.5,138.5,122.68,99.97
2016,1,26,15,30,0.0,100.0,5.0,8.0,100.0,88.48,71.1
2016,1,26,15,45,0.0,90.5,4.6,8.0,90.5,79.97,63.96
2016,1,26,16,0,0.0,81.0,4.2,8.0,81.0,71.51,56.8
2016,1,26,16,15,0.0,70.0,3.95,7.5,70.0,61.81,48.58
2016,1,26,16,30,0.0,59.0,3.7,7.0,59.0,52.12,40.24
2016,1,26,16,45,0.0,48.0,3.5,7.0,48.0,42.36,31.63
2016,1,26,17,0,0.0,37.0,3.3,7.0,37.0,32.62,22.91
2016,1,26,17,15,0.0,26.0,3.35,6.5,26.0,22.89,15.04
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,13.18,5.78
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.58,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,131.0,17.5,3.6,1.5,31.0,118.56,16.15
2016,1,27,8,0,262.0,35.0,3.8,2.0,62.0,243.58,200.75
2016,1,27,8,15,325.5,50.0,3.8,3.0,103.0,314.18,270.37
2016,1,27,8,30,389.0,65.0,3.8,4.0,144.0,390.02,338.72
2016,1,27,8,45,446.5,73.5,3.85,5.0,187.5,456.33,396.38
2016,1,27,9,0,504.0,82.0,3.9,6.0,231.0,532.37,458.94
2016,1,27,9,15,604.5,78.5,4.0,6.5,286.5,625.97,533.74
2016,1,27,9,30,705.0,75.0,4.1,7.0,342.0,722.02,607.84
2016,1,27,9,45,789.5,74.0,4.25,7.5,407.0,805.78,670.45
2016,1,27,10,0,874.0,73.0,4.4,8.0,472.0,895.1,735.75
2016,1,27,10,15,891.5,75.5,4.3,8.5,512.0,918.58,748.57
2016,1,27,10,30,909.0,78.0,4.2,9.0,552.0,947.96,765.96
2016,1,27,10,45,922.0,79.5,4.1,9.5,585.5,968.6,776.92
2016,1,27,11,0,935.0,81.0,4.0,10.0,619.0,985.69,785.57
2016,1,27,11,15,943.5,82.5,3.95,10.0,645.0,994.81,790.35
2016,1,27,11,30,952.0,84.0,3.9,10.0,671.0,1000.03,792.59
2016,1,27,11,45,957.0,85.0,3.9,10.5,688.0,997.42,788.36
2016,1,27,12,0,962.0,86.0,3.9,11.0,705.0,990.84,781.58
2016,1,27,12,15,964.5,86.5,3.9,11.0,714.0,977.43,771.61
2016,1,27,12,30,967.0,87.0,3.9,11.0,723.0,960.14,759.09
2016,1,27,12,45,969.0,86.0,3.9,11.5,723.5,936.88,741.09
2016,1,27,13,0,971.0,85.0,3.9,12.0,724.0,909.92,720.62
2016,1,27,13,15,968.5,84.5,3.85,12.0,715.5,876.31,696.48
2016,1,27,13,30,966.0,84.0,3.8,12.0,707.0,839.48,670.01
2016,1,27,13,45,963.5,82.5,3.8,12.0,690.5,798.51,640.66
2016,1,27,14,0,961.0,81.0,3.8,12.0,674.0,754.68,609.01
2016,1,27,14,15,953.0,79.5,3.75,12.0,648.5,704.64,569.97
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,652.62,528.26
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,596.67,482.41
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,539.64,434.41
2016,1,27,15,15,904.0,73.0,3.4,11.5,517.0,479.08,382.64
2016,1,27,15,30,887.0,71.0,3.2,11.0,477.0,418.55,329.28
2016,1,27,15,45,866.0,67.0,3.0,11.0,432.0,354.03,270.82
2016,1,27,16,0,845.0,63.0,2.8,11.0,387.0,291.21,212.86
2016,1,27,16,15,810.0,59.5,2.4,10.0,337.0,227.39,155.36
2016,1,27,16,30,775.0,56.0,2.0,9.0,287.0,167.03,103.04
2016,1,27,16,45,724.0,50.5,1.6,8.5,234.5,107.21,57.86
2016,1,27,17,0,673.0,45.0,1.2,8.0,182.0,53.49,30.01
2016,1,27,17,15,579.5,37.0,1.2,7.0,131.5,31.84,23.12
2016,1,27,17,30,486.0,29.0,1.2,6.0,81.0,25.58,16.69
2016,1,27,17,45,243.0,14.5,1.25,5.5,40.5,12.48,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.5,14.5,3.35,4.0,39.0,176.57,40.92
2016,1,28,8,0,477.0,29.0,3.7,5.0,78.0,363.8,298.29
2016,1,28,8,15,571.5,36.0,3.55,5.5,128.5,457.45,388.82
2016,1,28,8,30,666.0,43.0,3.4,6.0,179.0,557.16,474.54
2016,1,28,8,45,723.0,47.5,3.25,7.0,231.0,630.93,533.8
2016,1,28,9,0,780.0,52.0,3.1,8.0,283.0,706.36,590.8
2016,1,28,9,15,815.0,55.5,3.1,9.0,333.5,763.51,631.52
2016,1,28,9,30,850.0,59.0,3.1,10.0,384.0,811.48,663.69
2016,1,28,9,45,875.5,61.0,3.15,11.5,430.0,855.77,691.12
2016,1,28,10,0,901.0,63.0,3.2,13.0,476.0,898.01,716.18
2016,1,28,10,15,918.0,65.0,3.3,13.5,516.0,930.04,736.37
2016,1,28,10,30,935.0,67.0,3.4,14.0,556.0,958.97,754.26
2016,1,28,10,45,947.0,68.0,3.5,15.0,589.5,978.55,764.1
2016,1,28,11,0,959.0,69.0,3.6,16.0,623.0,994.47,771.47
2016,1,28,11,15,967.0,70.0,3.6,16.5,649.0,1002.8,774.41
2016,1,28,11,30,975.0,71.0,3.6,17.0,675.0,1007.16,774.83
2016,1,28,11,45,978.0,72.5,3.65,17.5,692.0,1003.41,770.25
2016,1,28,12,0,981.0,74.0,3.7,18.0,709.0,995.62,763.16
2016,1,28,12,15,983.5,74.5,3.7,18.0,718.0,982.15,753.46
2016,1,28,12,30,986.0,75.0,3.7,18.0,727.0,964.71,741.23
2016,1,28,12,45,986.5,74.5,3.7,18.5,727.5,940.48,723.05
2016,1,28,13,0,987.0,74.0,3.7,19.0,728.0,912.55,702.48
2016,1,28,13,15,985.0,74.0,3.7,19.0,719.5,879.57,679.79
2016,1,28,13,30,983.0,74.0,3.7,19.0,711.0,843.27,654.72
2016,1,28,13,45,979.0,73.0,3.7,19.0,694.0,801.23,625.45
2016,1,28,14,0,975.0,72.0,3.7,19.0,677.0,756.39,593.96
2016,1,28,14,15,967.5,71.0,3.6,19.0,652.0,706.68,556.49
2016,1,28,14,30,960.0,70.0,3.5,19.0,627.0,654.89,515.92
2016,1,28,14,45,944.5,70.0,3.45,19.0,593.5,597.9,470.52
2016,1,28,15,0,929.0,70.0,3.4,19.0,560.0,540.1,423.24
2016,1,28,15,15,913.0,68.0,2.95,18.5,520.5,479.58,372.37
2016,1,28,15,30,897.0,66.0,2.5,18.0,481.0,418.95,319.98
2016,1,28,15,45,875.0,63.0,2.1,17.5,435.5,355.55,264.29
2016,1,28,16,0,853.0,60.0,1.7,17.0,390.0,293.33,208.65
2016,1,28,16,15,819.0,56.5,1.6,16.0,340.0,227.55,151.29
2016,1,28,16,30,785.0,53.0,1.5,15.0,290.0,166.72,99.87
2016,1,28,16,45,734.0,48.0,1.4,14.5,237.5,106.65,55.44
2016,1,28,17,0,683.0,43.0,1.3,14.0,185.0,52.62,27.91
2016,1,28,17,15,591.5,36.0,1.3,13.5,134.5,30.83,21.6
2016,1,28,17,30,500.0,29.0,1.3,13.0,84.0,25.5,16.17
2016,1,28,17,45,250.0,14.5,1.3,13.0,42.0,12.42,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.5,14.5,2.9,7.5,40.5,180.13,54.47
2016,1,29,8,0,487.0,29.0,3.3,9.0,81.0,370.49,300.04
2016,1,29,8,15,580.5,36.5,3.4,10.0,132.0,464.46,388.3
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,564.6,472.35
2016,1,29,8,45,727.5,49.0,3.6,12.0,235.5,636.89,530.04
2016,1,29,9,0,781.0,54.0,3.7,13.0,288.0,710.58,585.77
2016,1,29,9,15,815.5,57.5,3.7,13.5,338.5,767.51,626.99
2016,1,29,9,30,850.0,61.0,3.7,14.0,389.0,823.54,666.06
2016,1,29,9,45,874.0,64.0,3.7,15.0,435.0,859.66,688.06
2016,1,29,10,0,898.0,67.0,3.7,16.0,481.0,901.92,714.02
2016,1,29,10,15,914.0,69.0,4.05,16.5,521.0,933.0,734.81
2016,1,29,10,30,930.0,71.0,4.4,17.0,561.0,960.97,753.53
2016,1,29,10,45,941.5,72.5,4.75,18.0,594.5,980.69,765.74
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,996.75,775.33
2016,1,29,11,15,961.0,75.0,5.15,19.0,653.5,1005.05,780.21
2016,1,29,11,30,969.0,76.0,5.2,19.0,679.0,1009.4,782.54
2016,1,29,11,45,970.5,78.5,5.3,19.5,696.0,1005.46,778.11
2016,1,29,12,0,972.0,81.0,5.4,20.0,713.0,997.5,771.08
2016,1,29,12,15,974.5,81.0,5.45,20.0,722.0,983.48,761.13
2016,1,29,12,30,977.0,81.0,5.5,20.0,731.0,965.56,748.59
2016,1,29,12,45,976.0,81.5,5.55,20.5,731.0,941.32,730.24
2016,1,29,13,0,975.0,82.0,5.6,21.0,731.0,913.45,709.45
2016,1,29,13,15,972.5,81.5,5.6,20.5,722.0,879.75,686.99
2016,1,29,13,30,970.0,81.0,5.6,20.0,713.0,842.8,662.08
2016,1,29,13,45,964.0,80.5,5.65,20.0,695.5,800.21,631.81
2016,1,29,14,0,958.0,80.0,5.7,20.0,678.0,754.99,599.39
2016,1,29,14,15,950.0,79.0,5.6,20.0,653.0,705.54,560.99
2016,1,29,14,30,942.0,78.0,5.5,20.0,628.0,654.09,519.84
2016,1,29,14,45,931.5,76.0,5.45,20.0,595.0,598.49,474.71
2016,1,29,15,0,921.0,74.0,5.4,20.0,562.0,541.67,427.43
2016,1,29,15,15,904.5,71.5,5.15,19.5,522.0,480.71,376.0
2016,1,29,15,30,888.0,69.0,4.9,19.0,482.0,419.74,323.1
2016,1,29,15,45,865.5,66.0,4.65,18.5,437.0,356.54,267.19
2016,1,29,16,0,843.0,63.0,4.4,18.0,392.0,293.0,210.11
2016,1,29,16,15,808.5,59.5,4.05,17.0,342.0,229.19,153.65
2016,1,29,16,30,774.0,56.0,3.7,16.0,292.0,168.78,102.17
2016,1,29,16,45,721.0,51.0,3.4,15.0,239.5,109.04,57.86
2016,1,29,17,0,668.0,46.0,3.1,14.0,187.0,55.65,30.32
2016,1,29,17,15,577.0,38.5,3.0,13.5,136.0,33.03,23.54
2016,1,29,17,30,486.0,31.0,2.9,13.0,85.0,27.33,17.81
2016,1,29,17,45,243.0,15.5,2.85,12.5,42.5,12.25,0.83
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,16.5,4.0,7.0,40.0,170.84,63.24
2016,1,30,8,0,429.0,33.0,4.2,8.0,80.0,347.27,283.82
2016,1,30,8,15,527.5,42.0,4.15,8.5,130.5,442.91,373.87
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,545.96,462.56
2016,1,30,8,45,690.0,56.0,4.1,10.0,234.5,617.88,520.55
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,698.99,582.61
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,758.12,625.16
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,816.44,665.52
2016,1,30,9,45,855.0,71.5,4.3,14.0,437.0,862.83,696.1
2016,1,30,10,0,882.0,74.0,4.4,15.0,484.0,907.07,724.44
2016,1,30,10,15,899.5,76.5,4.5,15.5,524.5,930.9,738.95
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,960.64,757.8
2016,1,30,10,45,929.5,80.5,4.7,17.0,599.0,981.12,768.45
2016,1,30,11,0,942.0,82.0,4.8,18.0,633.0,997.99,776.62
2016,1,30,11,15,950.5,83.5,4.85,18.5,659.0,1007.3,780.67
2016,1,30,11,30,959.0,85.0,4.9,19.0,685.0,1012.66,782.19
2016,1,30,11,45,964.5,85.5,5.0,19.5,702.5,1009.99,778.72
2016,1,30,12,0,970.0,86.0,5.1,20.0,720.0,1003.31,772.67
2016,1,30,12,15,972.0,86.5,5.1,20.0,729.0,989.41,762.51
2016,1,30,12,30,974.0,87.0,5.1,20.0,738.0,971.6,749.82
2016,1,30,12,45,972.5,87.0,5.15,20.5,737.5,946.34,730.94
2016,1,30,13,0,971.0,87.0,5.2,21.0,737.0,917.49,709.66
2016,1,30,13,15,968.0,86.5,5.2,21.0,728.0,883.43,685.8
2016,1,30,13,30,965.0,86.0,5.2,21.0,719.0,846.16,659.63
2016,1,30,13,45,958.0,86.0,5.2,21.0,701.0,803.45,629.41
2016,1,30,14,0,951.0,86.0,5.2,21.0,683.0,758.19,597.15
2016,1,30,14,15,942.0,84.5,5.1,21.0,657.0,707.74,558.32
2016,1,30,14,30,933.0,83.0,5.0,21.0,631.0,655.41,516.99
2016,1,30,14,45,921.5,81.0,4.9,21.0,598.0,599.57,472.05
2016,1,30,15,0,910.0,79.0,4.8,21.0,565.0,542.62,425.1
2016,1,30,15,15,892.5,76.5,4.55,20.5,525.0,481.66,374.22
2016,1,30,15,30,875.0,74.0,4.3,20.0,485.0,420.3,321.61
2016,1,30,15,45,849.5,71.5,4.05,20.0,438.5,356.6,265.52
2016,1,30,16,0,824.0,69.0,3.8,20.0,392.0,294.59,210.09
2016,1,30,16,15,788.0,65.0,3.6,19.0,342.0,230.94,154.64
2016,1,30,16,30,752.0,61.0,3.4,18.0,292.0,170.92,104.07
2016,1,30,16,45,696.0,55.5,3.2,17.0,239.5,111.66,60.44
2016,1,30,17,0,640.0,50.0,3.0,16.0,187.0,59.2,33.15
2016,1,30,17,15,548.0,41.5,3.1,15.5,136.5,32.67,23.05
2016,1,30,17,30,456.0,33.0,3.2,15.0,86.0,26.67,17.15
2016,1,30,17,45,228.0,16.5,3.3,14.5,43.0,13.04,2.05
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,166.91,70.76
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,337.46,273.44
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.5,430.47,359.48
2016,1,31,8,30,606.0,50.0,3.7,12.0,178.0,530.79,444.74
2016,1,31,8,45,675.0,54.0,3.65,13.0,231.0,604.92,503.57
2016,1,31,9,0,744.0,58.0,3.6,14.0,284.0,688.16,566.26
2016,1,31,9,15,780.5,62.0,3.45,15.0,334.0,746.53,606.67
2016,1,31,9,30,817.0,66.0,3.3,16.0,384.0,804.19,644.76
2016,1,31,9,45,846.0,67.5,3.2,17.0,431.0,850.77,673.53
2016,1,31,10,0,875.0,69.0,3.1,18.0,478.0,886.37,693.59
2016,1,31,10,15,892.5,71.0,3.05,18.5,518.0,918.57,712.5
2016,1,31,10,30,910.0,73.0,3.0,19.0,558.0,947.78,729.07
2016,1,31,10,45,923.5,74.5,2.95,20.0,592.0,969.31,738.82
2016,1,31,11,0,937.0,76.0,2.9,21.0,626.0,987.27,746.14
2016,1,31,11,15,945.0,77.0,2.95,21.5,652.0,995.64,749.38
2016,1,31,11,30,953.0,78.0,3.0,22.0,678.0,1000.11,750.25
2016,1,31,11,45,952.5,81.5,3.05,23.0,694.5,995.65,743.93
2016,1,31,12,0,952.0,85.0,3.1,24.0,711.0,987.22,735.23
2016,1,31,12,15,954.5,85.5,3.05,24.0,720.0,974.08,725.69
2016,1,31,12,30,957.0,86.0,3.0,24.0,729.0,957.08,713.78
2016,1,31,12,45,958.5,85.0,3.0,24.5,729.5,933.69,696.77
2016,1,31,13,0,960.0,84.0,3.0,25.0,730.0,906.65,677.47
2016,1,31,13,15,957.0,84.0,2.9,25.0,721.5,873.5,654.78
2016,1,31,13,30,954.0,84.0,2.8,25.0,713.0,837.17,629.96
2016,1,31,13,45,949.5,82.5,2.75,25.0,696.0,795.1,601.46
2016,1,31,14,0,945.0,81.0,2.7,25.0,679.0,750.35,570.96
2016,1,31,14,15,937.0,80.0,2.5,25.0,653.5,701.36,534.7
2016,1,31,14,30,929.0,79.0,2.3,25.0,628.0,650.41,495.79
2016,1,31,14,45,917.0,77.5,2.15,25.0,595.0,594.99,453.02
2016,1,31,15,0,905.0,76.0,2.0,25.0,562.0,538.52,408.35
2016,1,31,15,15,888.0,73.5,1.8,24.5,522.5,478.02,360.0
2016,1,31,15,30,871.0,71.0,1.6,24.0,483.0,417.58,310.18
2016,1,31,15,45,846.5,68.5,1.4,24.0,437.5,353.82,256.06
2016,1,31,16,0,822.0,66.0,1.2,24.0,392.0,292.23,202.76
2016,1,31,16,15,787.0,62.0,1.15,23.0,342.5,228.85,149.34
2016,1,31,16,30,752.0,58.0,1.1,22.0,293.0,168.97,100.25
2016,1,31,16,45,697.0,53.0,1.05,21.5,241.0,110.16,57.73
2016,1,31,17,0,642.0,48.0,1.0,21.0,189.0,57.97,31.01
2016,1,31,17,15,550.5,40.5,1.05,20.0,138.5,34.61,24.31
2016,1,31,17,30,459.0,33.0,1.1,19.0,88.0,26.56,16.84
2016,1,31,17,45,229.5,16.5,1.15,18.5,44.0,12.98,2.58
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
