Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,162.02,76.95
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,322.9,259.27
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,418.1,344.58
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,520.42,430.1
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,346.22,289.66
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,98.53,78.15
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,238.22,197.77
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,358.96,297.2
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,391.32,321.05
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,423.12,344.34
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,447.06,361.62
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,470.15,378.1
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,518.82,415.57
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,585.22,465.61
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,807.29,639.2
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,988.5,769.25
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,984.8,764.9
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,977.24,759.05
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,964.37,750.37
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,947.73,739.1
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,924.34,722.13
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,897.49,702.64
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,864.58,679.59
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,828.61,654.19
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,786.79,624.26
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,742.56,592.17
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,693.48,553.57
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,645.25,514.76
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,589.07,468.95
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,532.43,421.7
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,471.85,369.91
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,411.83,317.47
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,348.91,262.03
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,286.65,206.73
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,225.32,153.11
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,168.18,105.01
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,112.0,63.66
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,63.56,37.54
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,40.46,29.54
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,33.57,22.9
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,21.06,8.59
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,9.1,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,189.13,101.27
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,382.61,313.36
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,470.92,396.03
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,574.38,483.8
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,649.1,544.22
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,725.18,603.08
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,783.7,647.72
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,841.28,690.57
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,886.26,721.98
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,919.83,744.37
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,952.87,766.56
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,982.76,786.27
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,1002.92,797.29
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,1019.33,805.67
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,1028.23,810.32
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,1033.11,812.3
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,1030.37,807.84
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,1023.51,800.7
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,1009.43,789.49
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,991.35,775.67
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,966.89,756.34
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,938.69,734.55
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,903.99,709.33
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,866.01,681.79
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,823.42,651.15
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,778.05,618.33
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,726.78,578.76
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,673.52,536.22
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,616.26,489.87
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,557.92,441.48
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,495.98,389.16
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,433.98,335.5
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,368.19,277.21
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,304.58,219.84
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,239.3,162.24
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,177.51,109.43
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,117.1,64.19
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,63.49,35.67
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,34.56,25.21
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,29.08,19.83
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,19.64,8.67
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,10.91,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,192.31,113.97
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,379.23,320.5
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,474.61,411.34
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,575.85,500.32
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,653.98,566.36
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,733.85,631.02
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,792.66,675.44
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,850.49,717.52
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,815.52,686.38
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,766.74,644.92
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,880.83,730.62
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,991.77,810.28
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,1012.07,821.37
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,1028.58,830.29
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,1036.69,832.79
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,1040.73,832.54
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,1036.76,827.14
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,1028.62,819.01
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,1014.47,807.51
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,996.29,793.33
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,970.76,773.33
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,941.56,750.84
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,906.75,725.41
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,868.62,697.57
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,825.3,665.8
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,779.29,631.89
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,728.79,592.71
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,676.22,550.23
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,618.74,503.03
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,560.25,453.72
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,498.22,400.68
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,436.12,345.91
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,370.41,286.23
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,306.66,227.21
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,241.83,168.27
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,180.28,114.19
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,118.87,66.56
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,63.6,35.86
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,37.23,28.2
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,29.02,20.28
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,19.59,9.43
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,10.91,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,201.33,126.79
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,406.94,338.23
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,500.42,422.1
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,599.46,503.51
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,672.14,559.32
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,745.93,612.96
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,803.81,653.45
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,852.2,685.81
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,895.98,713.48
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,937.43,738.9
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,969.49,758.77
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,998.3,776.38
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,1018.69,788.22
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,1035.26,797.64
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,1044.03,802.07
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,1048.67,803.99
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,1041.99,797.75
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,1031.15,789.01
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,1017.48,778.78
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,999.77,766.03
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,976.4,750.23
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,949.15,731.91
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,914.58,707.48
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,876.66,680.8
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,834.09,650.18
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,788.58,617.43
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,737.02,579.85
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,683.36,538.87
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,624.21,492.61
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,564.51,444.61
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,502.6,393.69
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,440.14,340.66
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,374.43,283.21
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,310.12,225.71
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,244.51,168.03
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,182.34,114.69
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,120.94,67.81
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,65.78,37.34
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,35.68,26.74
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,30.69,21.77
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,20.87,10.84
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,11.82,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,73.93,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,229.86,152.45
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,371.81,312.37
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,463.94,396.55
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,562.53,479.66
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,632.75,535.35
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,698.81,584.98
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,758.0,630.45
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,816.33,674.12
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,861.46,705.67
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,904.28,736.06
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,937.78,756.77
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,968.2,775.0
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,989.1,786.7
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,996.48,788.83
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,1005.84,793.67
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,1011.33,795.9
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,1008.61,791.03
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,1001.95,783.85
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,988.83,773.84
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,971.86,761.33
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,948.45,743.05
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,921.47,722.44
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,835.07,660.39
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,748.8,596.01
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,723.5,577.93
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,693.77,555.72
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,683.97,548.5
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,666.49,534.39
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,607.53,486.8
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,548.59,438.25
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,487.77,387.5
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,427.32,335.47
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,364.12,279.49
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,300.83,222.61
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,238.05,166.99
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,179.2,116.33
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,121.01,72.03
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,70.34,43.34
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,43.94,34.13
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,36.73,27.07
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.3,13.9
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,94.23,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,255.9,177.04
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,392.85,332.31
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,486.32,420.47
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,585.1,507.27
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,659.42,569.38
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,735.06,629.97
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,793.6,675.06
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,851.11,718.09
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,889.71,745.5
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,934.63,777.49
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,966.66,798.34
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,995.45,816.56
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,1017.57,829.66
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,1035.94,839.98
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,1044.15,844.17
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,1048.26,845.52
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,1044.98,841.87
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,1037.52,835.36
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,1023.66,823.82
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,1005.71,809.45
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,981.51,789.4
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,953.45,766.72
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,919.05,740.68
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,881.21,712.15
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,837.68,679.34
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,791.28,644.29
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,740.54,604.66
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,687.58,561.16
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,629.02,512.26
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,569.69,461.62
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,507.18,407.79
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,444.46,352.23
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,379.47,292.94
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,313.71,232.14
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,247.75,172.11
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,184.88,116.72
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,122.24,67.75
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,65.09,35.48
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,36.53,27.53
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,31.43,22.51
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,22.13,12.58
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,12.73,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,71.08,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,230.08,164.53
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,370.11,312.9
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,464.09,399.06
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,564.45,485.17
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,642.46,547.68
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,717.14,604.56
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,776.72,647.65
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,835.36,688.63
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,882.86,720.4
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,928.17,749.97
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,961.38,771.65
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,981.74,784.21
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,1003.12,796.62
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,1020.84,806.4
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,1029.33,810.35
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,1033.83,811.71
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,1029.97,807.34
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,1022.05,800.33
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,1008.64,790.35
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,991.28,777.75
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,967.8,759.46
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,940.53,738.66
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,906.54,713.86
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,869.26,686.75
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,827.42,655.34
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,782.7,621.81
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,731.63,582.67
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,678.58,540.46
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,621.8,493.53
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,563.9,444.81
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,501.89,393.11
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,439.28,339.51
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,374.67,282.39
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,311.23,225.31
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,246.01,168.31
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,184.12,115.45
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,122.9,68.7
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,67.74,37.91
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,36.19,26.9
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,31.23,22.08
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,21.94,12.45
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,13.64,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,229.09,167.81
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,421.54,356.45
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,511.82,440.06
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,607.05,522.4
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,677.76,580.39
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,749.45,636.69
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,806.47,679.2
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,853.82,712.91
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,807.95,673.97
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,734.38,613.69
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,750.73,623.88
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,771.63,637.2
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,808.98,663.27
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,837.39,682.23
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,946.64,763.21
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,1046.99,835.61
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,1041.71,829.37
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,1032.23,820.9
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,1018.06,810.13
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,999.85,796.61
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,976.52,778.3
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,949.3,757.3
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,915.54,732.46
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,878.32,705.1
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,836.2,672.97
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,791.0,638.5
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,740.29,599.79
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,687.36,557.0
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,630.13,509.99
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,571.28,460.39
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,509.32,407.36
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,446.99,352.39
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,381.46,292.81
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,316.61,232.76
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,250.59,172.67
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,187.17,116.72
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,120.97,64.69
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,62.63,31.83
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,33.28,24.41
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,29.4,20.58
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,21.51,12.4
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.42,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,137.52,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,290.18,217.54
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,425.16,357.4
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,513.49,436.5
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,606.79,513.35
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,677.16,567.66
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,748.58,619.74
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,795.57,652.38
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,849.17,689.01
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,892.1,717.04
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,932.6,743.0
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,963.59,762.49
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,991.29,779.59
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,1010.65,790.83
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,1026.17,799.5
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,1034.05,802.52
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,1037.84,802.91
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,1031.11,796.2
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,1020.22,786.86
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,1006.38,776.79
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,988.57,764.12
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,964.4,745.67
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,936.5,724.76
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,902.48,700.69
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,865.17,674.29
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,823.05,644.38
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,778.1,612.29
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,727.67,574.65
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,675.16,533.46
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,617.82,487.81
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,559.59,440.26
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,498.6,389.42
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,437.51,337.14
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,372.41,279.88
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,309.15,223.09
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,244.64,166.27
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,183.2,113.58
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,122.03,66.82
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,66.19,35.53
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,37.51,27.9
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,32.96,23.51
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,21.79,12.61
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,13.12,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,119.21,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,278.01,211.21
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,400.56,335.04
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,490.73,414.56
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,586.04,492.25
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,656.85,546.7
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,728.75,599.37
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,786.37,640.15
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,842.97,679.03
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,878.97,702.31
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,921.21,729.81
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,953.01,748.47
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,981.65,764.76
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,1002.08,775.64
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,1018.77,784.05
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,1026.97,786.37
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,1031.17,786.19
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,1028.89,780.35
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,1022.51,772.02
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,1009.11,762.57
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,991.71,750.63
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,967.25,732.65
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,939.09,712.34
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,905.44,689.34
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,868.44,664.05
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,825.24,633.44
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,779.35,600.85
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,729.81,565.5
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,678.13,526.49
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,621.41,482.66
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,563.59,436.71
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,502.13,386.71
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,440.51,335.03
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,374.99,278.51
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,311.8,222.83
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,247.04,166.81
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,185.39,114.64
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,124.37,68.65
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,69.43,38.17
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,36.72,26.97
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,31.79,22.29
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,23.02,13.63
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,13.95,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,139.2,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,290.11,221.7
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,421.14,349.7
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,510.82,428.07
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,605.39,504.36
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,677.15,558.6
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,749.93,610.62
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,806.96,649.78
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,862.83,686.86
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,897.46,707.91
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,938.26,733.18
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,970.05,753.2
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,998.57,770.92
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,1018.64,781.24
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,1034.9,789.02
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,1043.8,791.29
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,1048.61,790.94
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,1042.26,783.24
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,1031.77,773.05
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,1017.32,762.07
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,998.89,748.86
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,973.88,731.64
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,945.18,712.04
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,910.62,688.22
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,872.77,662.17
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,829.32,631.16
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,783.25,598.28
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,732.77,562.79
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,680.31,523.93
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,623.03,479.66
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,564.75,433.47
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,503.15,383.91
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,440.83,332.28
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,375.91,276.74
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,312.63,221.57
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,248.24,166.81
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,187.1,115.8
