Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,91.35,39.66
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,200.06,157.49
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,307.08,251.31
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,431.26,356.03
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,513.54,423.68
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,599.67,491.4
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,686.17,555.5
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,770.88,616.16
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,826.5,655.28
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,880.75,692.97
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,930.89,727.52
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,969.35,753.43
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,1000.06,773.75
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,1027.39,791.76
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,1049.2,804.38
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,1067.22,814.45
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,1074.39,817.89
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,1077.39,818.66
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,1074.44,814.16
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,1067.23,806.95
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,1052.51,795.8
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,1033.63,781.98
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,1008.97,764.59
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,980.32,744.54
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,944.55,719.31
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,905.32,691.68
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,862.02,661.36
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,815.56,628.64
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,763.67,591.61
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,709.45,549.82
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,650.18,503.26
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,589.83,454.72
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,526.61,403.42
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,462.93,350.09
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,396.91,292.82
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,331.45,234.9
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,264.84,176.85
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,196.41,119.01
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,131.73,70.15
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,71.45,37.73
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,42.68,31.8
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,39.21,28.77
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,33.28,23.34
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,24.98,15.48
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,12.31,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,162.84,91.27
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,332.6,269.98
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,428.96,355.15
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,529.25,438.63
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,608.8,500.37
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,691.02,561.02
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,755.73,606.2
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,820.23,649.78
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,873.55,684.58
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,916.05,711.22
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,955.52,734.59
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,992.06,755.66
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,1022.34,771.31
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,1049.08,784.44
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,1065.07,790.43
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,1077.01,793.91
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,1083.63,796.25
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,1086.05,796.11
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,1079.38,789.53
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,1068.52,780.56
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,1052.79,770.18
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,1033.0,757.37
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,1006.02,738.6
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,975.34,717.58
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,939.65,694.69
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,900.62,669.52
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,855.69,639.42
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,808.07,607.28
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,756.82,572.75
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,703.43,534.22
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,645.04,490.89
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,585.51,445.27
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,522.77,396.29
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,458.27,344.13
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,392.11,288.34
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,327.15,232.15
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,261.52,175.82
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,198.67,123.17
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,136.35,76.52
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,74.55,42.02
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,46.98,35.88
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,43.03,32.42
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,35.81,25.81
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,28.37,18.61
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,13.99,1.16
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,138.18,84.35
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,271.7,219.44
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,367.18,302.49
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,471.89,388.78
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,439.39,361.62
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,383.04,314.62
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,524.26,425.78
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,668.83,531.47
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,771.19,600.89
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,871.57,666.45
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,914.0,690.75
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,953.85,713.55
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,985.37,731.96
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,1013.57,748.23
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,1031.57,757.95
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,1034.79,758.35
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,1042.51,764.04
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,1046.29,767.23
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,1042.12,763.93
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,1033.97,758.19
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,1019.3,749.29
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,1000.78,737.97
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,974.87,720.81
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,945.48,701.31
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,911.35,679.21
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,874.11,654.91
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,829.74,624.58
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,783.09,592.46
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,736.47,560.2
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,683.54,522.15
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,624.06,477.21
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,565.16,431.51
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,504.59,383.92
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,442.17,333.37
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,378.78,280.15
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,317.37,227.47
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,255.47,175.04
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,197.01,126.72
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,139.52,84.12
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,88.04,55.99
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,62.39,49.17
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,54.1,41.97
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,43.52,32.36
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,32.6,22.08
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,16.47,3.3
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,46.78,26.82
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,95.24,74.03
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,143.96,117.09
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,193.67,160.18
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,243.47,202.62
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,296.12,246.36
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,333.18,275.25
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,368.62,302.21
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,216.2,176.61
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,57.48,42.46
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,102.11,79.17
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,149.32,117.25
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,159.93,125.31
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,170.59,133.41
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,195.15,152.64
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,219.68,171.66
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,153.33,118.31
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,89.95,67.14
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,126.98,96.66
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,164.25,125.99
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,165.79,127.13
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,167.28,128.28
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,163.16,124.75
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,159.07,121.29
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,156.85,119.55
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,154.65,117.85
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,316.49,245.67
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,473.12,364.85
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,497.71,384.62
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,519.1,401.48
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,422.13,326.51
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,338.37,261.48
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,322.37,249.59
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,301.81,233.56
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,229.07,177.03
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,167.44,129.64
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,199.65,145.02
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,195.51,127.48
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,139.99,86.04
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,90.24,58.43
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,63.88,49.98
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,56.86,43.83
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,46.03,34.1
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,34.83,23.69
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,17.62,4.66
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.91,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,6.14,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,11.42,3.77
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,18.91,10.26
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,26.41,16.71
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,34.82,23.86
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,43.24,30.93
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,73.8,56.36
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,106.87,83.46
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,132.71,104.25
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,158.63,124.81
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,146.55,114.34
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,135.28,104.64
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,131.32,101.18
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,127.6,97.95
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,72.74,53.55
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,20.36,10.95
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,229.14,179.93
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,450.66,351.61
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,463.99,360.86
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,476.69,370.11
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,476.87,369.89
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,476.61,369.43
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,518.46,400.84
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,543.42,419.32
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,462.96,357.89
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,398.03,307.74
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,257.1,199.13
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,120.23,90.96
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,69.67,50.7
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,19.47,10.18
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,105.12,79.52
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,189.2,146.74
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,154.5,119.54
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,120.71,92.89
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,84.97,64.13
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,48.61,34.52
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,129.06,96.29
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,183.82,135.27
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,149.81,110.2
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,118.71,90.09
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,94.26,76.81
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,76.45,61.26
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,57.16,43.96
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,37.21,25.87
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,19.81,6.81
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,6.37,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,58.49,37.52
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,104.1,80.39
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,157.09,126.64
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,212.49,174.31
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,260.35,214.22
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,309.84,254.37
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,402.62,328.74
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,485.04,393.13
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,563.97,453.51
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,664.35,528.07
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,648.6,512.36
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,646.45,506.94
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,637.99,497.26
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,626.09,485.18
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,707.58,545.34
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,806.47,615.42
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,849.61,644.52
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,890.06,671.49
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,964.11,721.85
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,1018.61,755.13
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,993.8,736.32
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,976.2,723.03
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,950.9,704.95
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,930.91,690.59
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,844.02,630.12
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,753.5,562.94
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,772.47,579.47
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,770.89,580.36
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,720.85,543.83
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,669.11,505.71
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,610.74,461.92
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,552.22,417.01
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,492.4,370.08
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,433.09,322.16
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,372.09,271.85
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,313.02,222.05
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,252.78,171.67
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,196.06,125.52
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,140.26,85.0
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,90.22,58.2
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,64.88,50.71
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,58.26,45.08
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,47.5,35.44
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,36.35,25.13
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,18.38,6.51
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.31,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.63,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,4.82,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,7.02,0.3
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,9.23,2.18
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,11.43,4.04
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,16.73,8.47
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,22.03,12.84
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,20.72,11.69
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,19.41,10.54
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,30.03,19.26
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,40.68,27.9
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,36.27,24.2
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,31.85,20.52
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,46.07,32.01
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,60.32,43.4
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,86.74,64.59
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,113.89,86.16
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,106.47,80.15
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,99.13,74.24
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,165.26,126.85
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,231.93,178.99
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,219.76,169.39
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,207.77,160.11
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,160.87,123.24
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,115.08,86.94
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,137.18,104.7
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,158.94,122.06
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,155.0,119.02
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,151.16,116.11
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,172.27,133.07
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,192.58,149.35
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,106.99,81.53
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,21.19,11.86
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,33.57,22.16
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,45.95,32.49
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,27.34,17.2
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,8.8,1.75
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,7.47,0.65
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,6.15,0.0
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,4.83,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.63,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.75,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.38,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.91,1.16
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.67,2.67
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,25.11,15.84
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,40.6,28.88
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,60.14,45.21
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,79.78,61.47
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,87.2,67.29
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,94.63,73.09
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,125.87,98.57
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,157.44,124.08
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,84.92,64.5
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.26
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,67.91,50.28
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,120.37,92.89
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,133.84,103.54
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,147.24,114.09
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,100.1,76.01
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,54.18,38.68
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,63.99,46.67
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,73.79,54.64
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,107.01,81.76
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,140.23,108.83
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,206.76,162.52
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,272.17,214.65
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,223.46,175.96
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,176.17,138.23
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,223.89,176.99
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,270.1,214.05
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,213.48,168.94
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,160.96,126.95
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,106.42,82.72
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,51.27,37.31
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,46.37,33.44
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,41.48,29.52
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,35.71,24.74
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,29.96,19.92
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,24.21,16.0
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,18.47,10.86
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,13.18,6.03
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.9,1.19
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.94,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,7.02,0.0
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,12.3,4.73
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,18.91,10.55
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,25.53,16.35
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,32.6,22.39
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,39.69,28.33
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,37.93,26.67
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,36.18,25.03
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,41.07,28.97
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,45.96,32.87
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,102.38,79.22
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,162.67,127.57
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,85.29,64.6
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.15,6.06
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,139.61,108.61
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,274.07,214.31
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,169.08,131.09
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,70.17,51.52
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,195.05,151.51
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,339.92,262.96
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,427.83,329.86
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,513.16,393.37
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,441.8,339.04
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,373.33,286.94
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,269.06,207.64
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,164.45,126.18
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,206.38,159.43
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,247.5,191.44
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,217.07,167.83
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,187.42,144.85
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,193.47,149.91
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,199.09,154.58
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,175.4,136.39
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,152.43,118.69
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,81.0,61.19
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,7.93,0.97
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,7.49,0.64
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,7.04,0.29
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,6.16,0.0
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,5.27,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,3.95,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.75,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,7.73,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,62.25,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,178.84,138.42
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,285.3,233.55
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,379.89,314.41
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,483.25,398.81
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,338.43,280.87
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,150.12,121.19
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,329.95,271.57
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,512.18,414.37
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,488.43,390.71
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,440.28,349.9
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,351.93,279.05
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,261.08,205.13
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,303.57,237.87
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,328.65,256.41
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,717.62,556.12
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,1046.01,774.89
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,1052.43,773.62
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,1054.82,773.55
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,1049.59,767.33
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,1040.3,758.79
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,952.54,701.69
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,841.88,623.63
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,910.76,676.54
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,948.05,701.11
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,844.55,631.2
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,731.73,549.19
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,626.03,472.58
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,530.98,401.86
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,630.26,480.69
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,682.68,521.67
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,547.38,418.67
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,430.67,329.71
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,405.82,310.86
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,375.75,286.39
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,273.33,208.72
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,192.69,149.09
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,212.52,152.12
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,193.58,119.83
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,132.56,74.38
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,70.7,40.86
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,48.12,36.74
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,44.68,33.82
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,38.08,27.87
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,31.24,21.42
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,19.83,9.46
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,9.1,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,36.97,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,103.34,0.97
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,222.32,174.64
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,342.32,282.01
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,441.48,367.75
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,549.51,456.87
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,626.47,515.44
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,701.69,569.84
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,771.65,618.17
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,841.99,665.12
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,893.47,698.78
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,933.82,724.16
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,975.0,749.27
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,1013.39,772.17
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,1041.38,788.94
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,1065.7,803.31
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,1082.04,812.38
