Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,48.56,36.8
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,52.29,40.1
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,61.53,47.89
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,45.0,33.01
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,27.99,16.99
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,15.92,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,33.83,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,101.35,63.01
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,181.64,143.25
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,270.72,221.18
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,151.7,125.2
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.03,0.37
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,14.07,6.41
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,21.14,12.37
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,49.91,36.55
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,78.99,60.54
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,101.53,78.71
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,124.2,96.7
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,132.88,103.37
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,141.59,110.04
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,165.17,128.49
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,188.87,146.77
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,194.28,150.42
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,199.71,154.12
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,193.68,148.87
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,187.73,143.76
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,254.73,195.44
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,321.89,246.1
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,358.49,272.59
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,380.45,288.07
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,328.17,249.05
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,290.33,220.72
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,266.04,202.08
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,242.11,183.65
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,202.88,153.76
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,164.29,124.11
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,200.6,152.05
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,236.11,178.92
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,309.63,234.91
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,375.74,284.14
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,479.68,364.17
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,541.53,407.22
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,384.16,289.03
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,279.14,212.58
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,251.52,191.86
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,224.7,171.38
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,214.22,149.66
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,174.9,103.05
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,116.57,64.82
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,58.05,44.55
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,55.25,42.43
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,52.29,40.05
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,47.87,36.27
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,43.3,32.14
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,34.45,24.1
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.21,15.0
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,51.0,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,144.03,95.94
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,230.81,183.66
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,329.81,270.53
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,408.43,338.36
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,493.55,408.53
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,326.51,271.22
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,91.84,71.44
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,114.85,90.31
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,137.85,108.55
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,146.97,115.1
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,156.28,121.75
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,180.37,140.38
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,204.61,158.84
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,244.27,189.13
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,284.1,218.97
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,335.36,256.9
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,370.61,282.18
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,449.65,340.23
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,528.11,396.15
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,694.94,517.55
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,838.85,617.98
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,953.85,699.27
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,1038.25,751.53
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,1019.48,737.97
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,996.96,723.08
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,968.52,703.52
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,936.66,681.83
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,899.43,657.55
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,859.23,631.25
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,814.2,601.9
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,766.68,570.35
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,715.22,533.39
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,661.93,494.23
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,605.2,451.72
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,547.4,407.06
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,487.01,359.74
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,426.41,310.5
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,359.77,254.76
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,297.73,201.59
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,234.89,148.83
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,174.31,100.99
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,115.23,62.75
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,56.69,43.01
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,54.18,41.23
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,51.54,39.23
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,47.06,35.48
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,42.42,31.39
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,34.41,24.08
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,26.09,15.82
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,13.02,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,38.51,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,115.4,78.91
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,193.0,153.07
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,282.15,230.1
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,176.58,145.3
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,46.79,34.19
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,103.98,82.45
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,175.6,141.0
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,238.78,191.92
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,304.39,243.4
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,296.03,234.49
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,285.83,224.42
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,382.55,299.23
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,498.55,385.09
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,751.55,573.73
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,985.12,729.8
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,1008.56,740.32
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,1017.16,743.47
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,1030.58,750.02
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,1040.32,754.25
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,1041.73,753.31
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,1039.24,750.11
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,1029.35,742.85
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,1015.63,733.3
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,996.36,721.25
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,973.56,706.99
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,945.99,688.66
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,915.17,668.18
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,879.16,645.46
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,840.33,620.64
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,796.9,592.41
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,751.16,561.3
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,700.46,524.85
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,648.16,486.29
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,593.37,444.95
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,536.1,400.46
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,476.44,352.62
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,416.93,303.47
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,355.48,251.83
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,295.49,200.69
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,235.22,150.46
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,171.86,100.82
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,115.19,64.48
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,65.53,50.34
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,62.36,48.05
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,59.01,45.48
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,53.7,40.98
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,48.17,36.06
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,36.84,25.94
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,26.5,16.09
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,25.92,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,76.47,51.57
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,147.22,115.56
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,226.06,183.79
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,140.53,114.27
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,33.49,22.72
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,39.25,27.5
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,45.02,32.17
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,69.01,51.89
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,94.15,72.22
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,97.62,74.62
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,101.16,77.08
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,136.93,105.54
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,173.12,133.89
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,160.68,123.39
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,148.57,113.29
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,132.94,100.46
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,117.52,87.89
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,117.06,87.23
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,116.61,86.58
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,144.46,108.41
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,172.27,130.05
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,156.72,117.57
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,141.31,105.28
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,221.79,167.41
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,302.02,228.28
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,227.51,171.22
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,154.58,115.05
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,202.74,152.49
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,250.12,189.09
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,272.65,206.33
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,294.38,222.97
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,295.71,224.64
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,295.86,225.45
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,268.86,205.03
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,242.0,184.67
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,209.05,159.48
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,177.02,134.88
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,170.94,130.45
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,164.71,125.88
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,129.8,98.89
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,95.39,71.95
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,101.85,77.63
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,107.17,86.28
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,91.42,73.28
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,75.51,59.9
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,63.64,49.66
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,59.08,45.46
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,46.23,33.9
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,31.05,19.81
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,15.9,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,3.18,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,15.38,7.02
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,24.65,14.96
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,36.59,25.11
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,48.56,35.17
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,60.55,45.01
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,72.92,54.97
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,85.92,65.29
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,98.92,75.47
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,110.49,84.36
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,122.07,93.16
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,219.68,170.85
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,338.4,262.68
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,359.07,277.03
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,379.55,291.34
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,396.04,303.04
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,412.24,314.51
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,425.97,324.21
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,439.32,333.66
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,415.99,315.57
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,392.95,297.83
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,395.51,299.01
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,397.75,299.9
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,493.54,372.08
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,595.59,446.87
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,600.7,450.34
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,604.03,452.95
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,417.0,316.02
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,229.62,173.89
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,168.07,126.81
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,107.56,79.65
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,166.38,126.14
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,223.5,170.86
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,148.45,112.55
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,73.71,53.6
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,123.37,93.32
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,170.8,130.93
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,106.67,80.37
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,40.68,27.5
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,27.37,16.81
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.11,5.99
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,11.45,3.84
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,8.8,1.99
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.47,0.87
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.15,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.83,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.51,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.19,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.73,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,5.26,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,10.53,3.14
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,15.82,7.74
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,22.44,13.46
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,29.07,19.11
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,29.08,19.02
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,29.09,18.91
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,78.22,59.72
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,131.29,102.79
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,85.79,65.12
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,44.22,30.82
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,213.81,168.89
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,393.41,308.33
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,589.91,458.85
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,774.93,593.76
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,544.49,419.5
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,278.56,213.13
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,365.51,279.03
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,437.87,331.39
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,473.67,357.09
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,508.56,382.02
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,600.14,448.58
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,673.96,500.96
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,485.55,365.12
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,285.19,215.54
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,323.58,245.06
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,368.55,278.49
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,359.03,271.29
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,349.53,264.33
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,338.01,255.95
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,326.44,247.53
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,343.98,261.38
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,359.39,273.44
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,211.7,161.6
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,65.69,47.29
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,86.95,64.56
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,107.63,81.19
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,146.05,111.71
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,181.32,139.42
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,98.37,74.24
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,10.58,3.12
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,81.0,60.35
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,132.73,108.36
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,115.88,94.48
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,98.61,80.13
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,80.92,64.94
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,62.83,49.08
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,45.82,33.94
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,26.97,16.86
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,13.66,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,44.84,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,98.92,71.05
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,168.51,132.68
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,256.88,207.73
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,176.3,143.27
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,68.56,52.15
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,116.01,91.74
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,164.97,131.49
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,166.19,131.38
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,167.11,131.08
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,199.8,156.48
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,232.85,181.61
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,219.75,170.52
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,206.91,159.84
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,244.48,188.32
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,282.18,216.22
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,269.46,205.9
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,256.98,196.02
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,239.06,181.79
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,221.46,167.87
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,286.62,217.03
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,366.19,275.44
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,321.66,241.7
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,292.15,219.47
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,252.08,189.6
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,212.69,159.99
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,211.01,158.83
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,209.27,157.54
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,408.72,307.97
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,584.75,432.85
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,467.92,348.05
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,356.53,266.84
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,389.7,292.49
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,418.26,313.67
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,316.02,238.43
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,222.19,168.27
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,229.56,174.79
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,235.66,180.01
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,170.85,130.37
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,107.09,80.82
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,153.67,116.53
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,190.06,143.68
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,149.03,113.78
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,119.68,96.53
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,91.44,73.13
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,75.98,60.24
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,68.02,53.52
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,59.71,46.23
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,46.0,33.97
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,32.62,21.53
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,16.73,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,13.96,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,29.67,17.89
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,73.26,54.99
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,115.29,90.69
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,167.13,134.08
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,213.47,172.06
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,348.17,280.09
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,502.72,396.39
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,577.43,448.73
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,654.81,502.0
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,717.54,543.07
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,774.85,579.45
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,819.75,606.42
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,862.98,632.05
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,901.05,654.92
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,936.9,676.28
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,960.66,690.38
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,981.29,702.73
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,995.06,709.55
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,997.27,709.38
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,1000.03,710.33
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,999.14,709.15
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,1001.55,710.21
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,988.12,701.52
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,970.08,690.27
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,948.64,677.01
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,921.22,660.03
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,890.79,641.17
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,855.79,618.62
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,818.14,594.32
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,665.72,487.61
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,522.37,383.34
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,594.85,440.45
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,632.24,468.32
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,522.2,386.67
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,437.36,324.25
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,415.48,308.59
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,386.28,285.53
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,312.67,231.6
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,259.03,193.94
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,227.24,157.81
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,165.84,97.14
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,110.68,62.16
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,64.26,49.6
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,61.45,47.54
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,58.48,45.21
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,53.6,41.09
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,48.5,36.58
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,38.23,27.35
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.74,18.39
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,14.52,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.51,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,4.83,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,18.07,9.46
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,30.01,19.26
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,40.21,27.49
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,50.44,35.63
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,63.35,45.93
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,76.3,56.16
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,220.79,169.59
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,367.26,277.94
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,567.29,423.99
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,769.48,561.38
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,903.23,650.9
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,1012.01,717.89
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,1013.81,717.69
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,1011.85,716.77
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,996.82,707.36
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,990.9,703.78
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,972.74,693.79
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,951.14,681.68
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,923.98,665.92
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,893.75,648.03
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,858.45,626.1
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,820.47,602.21
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,776.66,574.54
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,730.91,543.59
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,683.97,510.28
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,632.4,472.8
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,577.6,431.86
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,522.0,388.97
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,463.88,343.35
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,405.99,296.31
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,346.41,246.19
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,287.99,196.33
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,214.3,147.64
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,197.29,147.98
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,163.55,120.62
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,122.14,98.52
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,108.01,87.18
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,93.17,74.93
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,78.25,62.19
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,62.69,48.61
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,47.16,34.86
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,31.09,20.3
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,16.59,1.87
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,90.85,16.05
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,197.13,149.77
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,277.61,222.59
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,369.53,301.64
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,444.17,364.26
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,524.02,428.03
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,588.6,476.49
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,657.86,525.03
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,717.69,565.12
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,777.28,603.82
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,828.58,634.39
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,870.14,657.47
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,911.48,683.49
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,950.28,707.61
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,982.03,726.08
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,1010.46,742.38
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,1031.77,755.02
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,1049.37,765.44
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,1059.64,769.79
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,1065.88,771.77
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,1066.52,771.33
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,1063.09,768.51
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,1052.61,760.39
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,1038.16,749.92
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,1018.4,737.17
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,994.91,722.13
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,965.55,703.33
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,932.83,682.34
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,895.19,657.66
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,854.58,630.92
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,809.28,601.19
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,761.56,569.09
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,709.78,531.57
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,656.17,491.81
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,599.45,448.87
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,541.74,403.83
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,481.19,355.0
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,420.45,304.59
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,358.09,251.89
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,291.01,194.95
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,228.69,142.75
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,168.48,95.7
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,109.37,58.48
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,59.55,45.38
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,52.27,39.55
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,50.3,38.14
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,46.18,34.67
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,41.9,30.9
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,34.74,24.45
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,27.31,17.4
