Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,13.48,1.27
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,88.77,26.46
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,189.84,144.01
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,270.43,215.12
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,362.56,292.58
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,437.38,353.48
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,517.49,415.26
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,584.22,462.91
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,649.97,506.52
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,709.63,546.15
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,769.07,584.69
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,819.84,617.18
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,868.92,648.13
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,910.59,672.5
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,940.68,689.15
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,970.9,705.93
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,997.85,720.55
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,1019.25,732.37
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1037.02,742.04
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,1047.03,746.32
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,1053.07,748.34
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,1053.07,747.51
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,1049.08,744.44
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,1039.16,737.87
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,1025.35,729.07
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,1005.37,716.56
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,981.78,701.89
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,952.48,682.96
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,920.0,661.99
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,883.14,639.37
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,843.41,614.66
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,799.1,586.62
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,752.46,555.75
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,701.85,521.6
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,649.47,484.88
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,593.78,443.43
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,537.05,399.71
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,477.62,352.29
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,414.16,300.38
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,352.4,248.43
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,291.67,196.51
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,230.29,145.26
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,171.26,99.27
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,114.24,63.59
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,60.79,46.44
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,58.16,44.61
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,55.37,42.52
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,51.51,39.28
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,47.53,35.77
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,39.35,28.43
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.81,20.39
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.9,2.7
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,17.59,2.61
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,37.95,25.25
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,78.86,60.38
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,117.87,93.94
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,158.66,128.6
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,212.13,172.9
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,211.26,171.17
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,218.21,175.43
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,187.26,149.2
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,146.48,114.86
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,249.33,197.79
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,345.98,273.13
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,228.69,179.76
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,110.16,83.83
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,209.63,163.04
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,328.04,254.13
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,342.45,264.38
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,356.7,274.76
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,285.95,219.82
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,207.96,159.0
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,254.21,194.7
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,300.3,229.65
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,351.91,267.9
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,390.63,296.01
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,292.85,222.48
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,209.73,159.12
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,171.53,129.43
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,133.9,99.97
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,233.91,177.36
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,332.03,251.38
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,289.7,219.41
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,248.32,188.26
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,404.53,308.65
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,536.87,405.86
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,486.84,367.72
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,439.72,332.18
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,405.3,305.63
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,369.18,276.97
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,307.03,230.32
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,257.44,194.37
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,236.03,173.92
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,201.1,142.71
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,143.59,96.63
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,79.71,62.76
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,76.14,60.11
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,71.02,56.0
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,63.32,49.39
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,55.26,42.28
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,44.46,32.69
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,33.25,22.38
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.81,4.41
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,75.43,33.51
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,157.01,118.03
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,230.21,181.67
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,314.03,252.54
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,389.11,314.61
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,466.85,376.72
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,430.92,346.32
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,370.55,295.83
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,299.89,237.7
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,207.94,161.84
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,267.25,207.8
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,315.0,243.72
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,397.03,306.52
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,497.08,381.03
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,581.51,442.77
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,684.3,515.76
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,721.1,540.63
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,756.75,564.82
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,894.07,664.19
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,1007.69,739.6
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,1007.75,738.1
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,1004.12,735.1
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,990.03,724.19
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,985.07,719.47
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,965.88,706.39
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,943.32,691.21
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,915.27,671.33
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,884.32,649.59
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,848.83,625.88
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,810.7,600.31
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,634.8,471.93
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,471.66,348.42
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,567.2,423.62
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,624.74,466.88
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,570.35,424.91
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,515.73,382.16
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,458.68,336.34
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,401.91,289.54
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,343.65,240.91
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,282.02,189.45
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,224.48,142.29
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,169.59,100.33
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,116.26,67.23
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,72.96,55.83
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,69.85,53.58
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,66.54,51.05
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,60.08,45.71
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.74,40.28
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,43.28,31.07
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.44,21.23
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.4,4.51
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,64.38,31.24
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,145.34,109.62
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,213.07,168.53
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,289.24,233.23
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,358.66,291.6
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,433.84,352.94
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,404.98,328.26
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,376.32,302.61
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,323.93,258.41
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,262.58,206.56
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,535.72,424.5
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,794.13,617.39
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,836.76,645.05
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,877.49,672.27
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,910.08,692.55
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,940.03,710.94
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,962.61,725.36
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,982.01,737.71
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,984.2,737.23
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,990.6,739.86
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,991.52,740.04
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,988.86,737.94
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,979.69,730.06
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,967.04,719.98
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,762.84,571.44
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,536.06,399.57
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,641.63,479.21
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,735.06,547.09
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,670.82,499.26
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,607.44,452.36
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,520.18,388.46
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,438.3,327.74
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,491.74,368.96
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,531.16,398.28
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,444.0,333.09
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,369.42,277.4
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,344.84,259.46
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,322.06,242.3
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,280.18,210.74
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,238.12,179.3
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,220.76,164.21
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,202.13,148.13
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,149.02,111.42
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,105.36,83.51
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,103.86,82.75
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,106.91,85.73
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,91.88,73.21
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,76.25,59.84
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,58.02,43.89
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,37.31,25.54
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,19.42,7.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,82.2,45.58
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,168.45,129.75
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,251.35,202.49
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,351.93,288.73
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,428.29,352.56
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,510.1,418.13
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,585.0,476.02
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,663.36,534.06
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,721.22,572.25
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,782.58,611.81
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,838.01,645.87
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,892.33,678.21
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,934.8,703.01
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,965.51,719.63
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,998.54,736.68
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1028.4,751.41
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,1048.94,760.56
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,1065.71,767.33
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,1075.56,770.28
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,1081.39,770.87
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,1080.63,769.58
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,1075.77,765.94
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,1065.85,757.8
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,1051.9,747.33
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,1031.17,734.25
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,1006.71,718.92
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,976.41,699.92
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,942.76,678.76
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,904.19,653.94
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,862.65,627.09
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,816.85,597.6
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,768.61,565.48
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,716.31,527.91
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,662.15,488.14
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,604.45,445.03
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,545.75,399.87
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,485.05,351.37
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,424.12,301.39
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,361.47,249.26
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,294.15,193.16
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,231.4,141.45
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,170.76,95.09
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,111.43,59.15
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,63.13,47.53
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,55.22,41.23
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,53.01,39.59
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,49.39,36.65
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,45.66,33.45
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,38.68,27.26
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.44,20.54
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.43,4.76
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,85.67,50.46
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,175.81,134.94
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,250.51,199.66
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,339.73,274.53
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,412.35,334.41
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,490.02,396.08
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,557.65,448.05
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,627.62,500.16
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,685.8,541.43
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,744.05,581.45
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,791.12,612.98
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,841.13,646.27
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,881.86,671.27
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,920.21,694.35
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,952.01,713.29
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,980.76,730.12
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,1001.24,742.29
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,1007.04,744.82
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,1016.68,748.98
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,1022.54,750.71
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,1022.12,749.66
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,1017.93,746.31
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,1004.94,736.13
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,988.35,723.76
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,968.54,710.29
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,945.47,694.74
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,923.54,678.93
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,888.92,654.67
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,851.4,629.56
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,811.51,602.73
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,763.34,568.6
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,714.87,533.36
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,666.53,498.02
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,616.21,460.5
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,417.08,312.98
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,264.86,198.25
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,284.36,213.68
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,302.28,227.11
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,253.19,190.42
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,208.21,157.03
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,205.81,154.42
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,198.0,147.6
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,140.18,105.38
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,91.65,71.96
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,78.37,61.21
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,64.95,50.11
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,71.45,55.83
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,80.5,63.49
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,58.73,44.53
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,36.0,24.55
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,19.49,7.95
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.11,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,52.39,29.73
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,110.01,82.36
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,168.69,132.45
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,232.15,185.8
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,205.85,164.91
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,169.96,134.72
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,251.63,200.89
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,327.79,261.22
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,263.93,208.72
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,195.29,151.85
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,200.22,154.96
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,205.14,157.94
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,213.25,163.47
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,221.41,169.01
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,331.51,253.17
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,430.88,326.84
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,493.75,373.11
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,572.42,429.99
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,590.64,441.31
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,607.86,452.08
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,398.8,299.49
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,203.42,151.67
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,340.9,255.41
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,469.51,349.18
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,558.39,414.0
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,631.53,466.59
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,651.85,480.57
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,673.89,495.65
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,619.15,456.04
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,571.51,421.48
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,572.95,423.44
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,570.91,422.49
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,551.38,409.44
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,528.99,393.94
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,519.75,386.79
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,500.82,371.64
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,456.25,337.02
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,410.37,301.09
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,363.37,264.37
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,319.57,230.23
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,270.37,193.86
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,232.63,167.73
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,174.33,124.63
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,121.68,96.54
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,120.19,95.91
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,121.43,97.41
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,101.0,80.52
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,79.8,62.59
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,59.19,44.76
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,35.52,24.08
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,19.26,8.1
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,12.0,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,84.93,54.56
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,167.03,130.58
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,242.0,196.54
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,327.93,270.57
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,323.81,267.65
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,296.58,244.16
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,452.15,371.2
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,622.47,503.76
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,681.69,545.67
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,741.07,586.2
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,794.92,621.9
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,843.4,653.09
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,748.26,578.41
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,622.02,477.88
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,715.87,546.53
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,829.06,624.55
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,934.25,695.78
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,1015.84,744.83
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,1027.35,747.27
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,1035.17,747.9
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,1035.2,744.45
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,1031.37,738.54
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,1023.29,729.1
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,1011.39,717.35
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,991.91,703.76
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,968.94,688.16
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,940.82,668.12
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,909.5,646.23
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,873.05,623.78
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,833.82,599.42
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,790.28,572.6
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,744.32,542.5
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,694.58,507.47
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,643.07,470.33
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,588.23,430.16
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,532.2,387.77
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,473.43,341.73
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,410.31,291.14
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,349.43,240.86
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,289.12,190.28
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,228.01,140.45
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,169.05,95.65
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,111.41,60.49
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,64.32,48.92
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,56.34,42.53
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,54.21,40.95
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,50.31,37.76
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,46.25,34.27
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,39.3,28.15
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,32.09,21.5
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,20.26,9.29
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.1,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,18.83,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,103.41,68.61
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,181.4,141.09
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,252.24,203.53
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,332.59,272.63
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,221.54,182.43
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,75.68,58.06
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,90.55,70.24
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,105.41,82.09
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,155.7,122.96
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,207.21,163.95
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,195.4,153.36
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,183.69,143.02
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,224.23,174.83
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,265.09,206.41
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,319.52,247.6
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,359.87,277.36
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,343.03,263.73
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,311.8,239.38
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,283.47,217.01
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,255.64,195.05
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,419.71,320.12
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,585.1,440.87
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,560.06,420.78
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,547.9,410.74
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,385.33,291.43
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,223.06,168.59
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,344.79,261.42
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,457.34,344.51
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,467.24,351.85
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,475.64,358.41
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,511.45,386.01
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,538.81,406.9
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,475.71,360.65
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,419.19,319.05
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,439.58,335.22
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,447.94,340.94
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,434.08,328.1
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,400.87,297.29
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,339.43,248.27
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,290.48,210.62
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,238.77,164.32
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,174.14,108.96
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,123.91,77.37
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,84.56,67.13
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,85.88,68.68
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.96,69.95
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,77.66,62.14
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,70.14,55.61
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,55.7,42.77
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,40.85,29.26
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,23.75,12.32
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,21.79,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,104.39,71.38
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,179.32,141.55
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,122.23,98.52
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,44.14,32.33
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,57.76,44.11
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,71.66,55.92
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,123.71,100.03
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,177.6,144.8
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,212.05,172.75
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,236.24,191.98
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,149.4,119.71
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,78.91,60.47
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,97.18,75.45
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,115.65,90.45
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,176.09,139.53
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,237.46,188.38
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,143.59,112.34
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,53.33,38.38
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,98.06,75.03
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,143.4,111.71
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,146.61,114.17
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,149.77,116.66
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,151.92,118.09
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,153.98,119.47
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,266.72,208.96
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,372.96,291.2
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,368.44,286.84
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,363.82,282.75
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,371.22,288.59
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,377.89,293.87
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,295.94,230.32
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,215.93,167.63
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,191.79,148.81
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,168.08,130.16
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,176.11,136.73
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,183.83,143.03
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,190.32,148.37
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,196.22,153.25
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,206.3,161.32
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,207.45,162.17
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,170.02,133.32
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,127.68,100.21
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,108.04,84.48
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,88.61,71.99
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,76.88,62.17
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,65.04,52.08
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,53.01,41.53
