Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,40.59,30.47
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,36.72,26.86
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,35.45,25.19
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,22.26,11.77
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,35.46,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,129.98,91.75
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,217.71,172.72
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,295.76,241.66
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,383.77,316.76
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,454.71,376.22
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,529.96,436.85
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,596.14,487.56
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,661.54,535.29
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,718.93,574.91
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,775.86,613.29
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,825.48,645.6
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,873.4,676.2
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,905.85,695.24
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,943.69,717.92
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,973.87,735.11
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,1000.81,750.05
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,1020.78,761.79
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1037.09,771.23
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1046.65,774.86
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1052.26,776.07
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1051.87,775.03
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1047.49,771.57
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,1037.2,762.94
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,1023.02,751.96
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,1003.16,738.86
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,979.71,723.49
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,950.12,702.72
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,917.33,679.9
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,880.62,655.73
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,841.0,629.45
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,796.34,598.35
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,749.28,564.35
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,698.65,527.05
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,646.19,487.5
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,590.49,444.66
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,533.75,399.71
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,474.56,352.2
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,415.07,302.83
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,353.82,250.28
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,287.22,193.08
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,226.16,141.51
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,167.07,95.29
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,108.62,58.91
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,61.14,47.08
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,59.09,45.73
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,51.86,39.79
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,48.61,37.1
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,45.25,34.17
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,38.69,28.29
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,31.88,21.92
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,20.98,10.87
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,34.28,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,125.6,88.82
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,213.79,168.27
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,289.66,234.93
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,374.87,307.55
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,446.01,366.79
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,521.61,427.24
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,587.61,477.2
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,655.42,526.46
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,710.4,564.19
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,768.24,603.19
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,818.36,634.83
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,866.92,664.76
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,907.6,689.47
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,936.68,705.99
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,967.32,723.85
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,994.8,739.48
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,1015.45,751.69
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,1032.49,761.63
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,1042.78,765.75
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,1049.19,767.48
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,1049.17,766.35
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,1045.2,762.81
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,1036.82,755.45
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,1024.54,745.72
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,1004.18,732.33
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,980.27,716.73
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,952.05,696.94
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,920.55,675.07
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,883.43,650.75
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,843.44,624.38
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,799.5,595.14
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,753.06,562.68
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,702.36,525.51
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,649.83,486.12
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,594.07,443.44
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,537.25,398.69
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,478.37,350.88
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,419.18,301.5
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,352.64,245.67
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,291.27,193.16
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,229.64,141.9
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,170.06,96.06
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,111.35,60.15
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,63.42,48.4
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,55.87,42.39
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,54.07,41.18
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,50.15,37.95
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,46.05,34.42
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,39.93,29.01
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,33.61,23.13
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.75,12.27
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,12.73,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,67.11,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,153.03,108.27
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,245.48,190.32
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,320.09,254.98
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,403.16,324.19
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,473.41,380.74
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,544.99,435.77
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,607.91,482.08
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,671.7,526.33
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,728.29,562.13
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,784.21,596.36
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,830.88,623.3
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,867.63,643.04
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,906.78,666.09
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,943.27,687.06
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,970.3,701.05
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,993.87,712.87
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,1013.25,723.5
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,1028.95,731.94
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,1036.92,734.28
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,1040.96,734.4
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,1039.55,732.78
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,1034.21,728.95
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,962.68,682.71
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,868.94,615.78
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,930.41,663.27
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,965.4,686.14
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,935.81,668.22
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,903.14,648.78
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,829.02,599.45
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,752.16,543.72
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,694.78,504.43
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,638.85,465.36
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,596.07,436.53
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,553.3,406.92
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,497.89,366.66
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,446.42,328.98
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,429.06,314.6
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,398.05,287.36
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,344.28,242.98
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,286.85,194.79
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,234.64,156.71
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,195.35,131.81
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,158.67,112.26
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,140.66,112.04
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,124.92,99.84
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,108.57,86.85
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,91.93,73.11
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,74.72,58.56
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,57.92,44.11
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,40.64,28.88
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,24.99,14.07
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,6.82,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,59.46,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,143.78,102.77
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,232.37,181.2
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,304.98,244.66
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,385.68,312.85
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,456.23,370.38
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,530.91,428.75
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,594.63,475.67
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,656.84,519.35
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,713.55,558.25
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,769.8,596.09
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,819.89,627.76
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,868.44,657.82
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,899.38,675.01
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,935.78,695.77
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,966.38,712.36
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,993.87,726.77
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,1014.16,737.9
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,1030.81,746.76
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,1040.65,749.9
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,1046.62,750.74
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,1046.19,749.16
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,1041.79,745.26
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,1032.95,737.3
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,1020.19,727.05
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,999.83,713.63
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,975.88,698.07
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,947.14,678.19
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,915.1,656.33
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,878.25,633.14
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,838.46,607.91
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,794.1,579.45
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,747.36,548.12
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,696.52,512.46
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,643.84,474.42
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,588.07,432.92
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,531.43,389.36
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,472.59,343.51
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,413.43,295.64
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,352.58,244.7
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,286.66,189.29
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,225.62,138.68
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,166.49,93.24
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,108.98,58.25
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,62.44,47.36
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,54.61,41.13
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,52.4,39.56
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,48.81,36.63
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,45.06,33.43
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,38.93,28.04
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,32.57,22.18
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,22.17,12.1
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,14.37,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,38.76,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,114.88,82.6
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,188.03,147.43
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,257.38,207.88
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,335.71,274.42
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,348.66,285.83
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,341.36,279.61
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,392.05,319.12
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,443.54,357.86
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,581.32,465.64
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,726.5,573.96
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,774.46,605.43
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,821.03,636.0
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,855.8,658.73
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,893.04,683.12
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,921.88,700.43
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,947.62,715.58
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,967.95,726.29
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,984.93,734.73
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,994.52,738.63
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,1000.45,740.22
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,1000.65,739.62
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,997.16,736.72
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,983.64,725.78
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,978.87,720.91
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,934.96,690.13
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,873.7,642.15
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,707.8,522.74
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,552.56,407.97
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,457.09,339.3
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,370.69,275.8
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,354.5,264.25
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,338.58,252.71
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,462.67,347.46
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,563.75,421.27
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,492.31,367.26
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,433.0,322.83
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,366.67,274.16
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,313.73,235.54
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,310.85,230.2
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,292.01,210.44
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,240.14,162.82
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,172.34,103.4
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,117.88,69.04
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,72.6,55.94
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,69.9,54.01
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,67.0,51.84
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,60.59,46.56
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,53.76,40.73
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,45.91,33.82
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,36.16,25.01
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,25.28,14.51
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.45,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.38,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.9,0.91
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,12.3,4.71
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,16.7,8.47
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,21.56,12.55
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,26.43,16.56
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,35.72,24.2
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,45.04,31.75
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,44.17,30.9
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,43.31,30.06
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,76.66,57.04
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,111.13,84.46
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,96.7,72.63
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,82.58,61.12
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,85.37,63.2
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,88.17,65.3
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,125.83,95.19
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,163.8,124.96
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,166.07,126.27
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,168.3,127.62
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,131.83,98.92
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,95.75,70.43
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,139.0,104.49
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,182.12,138.01
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,166.72,125.92
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,151.42,113.99
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,296.3,224.99
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,433.84,326.09
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,457.54,343.9
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,479.01,360.42
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,420.14,317.0
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,364.13,275.53
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,325.52,247.19
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,290.91,221.48
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,226.93,173.02
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,164.08,124.67
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,219.35,168.35
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,270.1,208.05
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,204.65,157.68
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,145.87,112.16
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,184.29,138.34
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,204.1,149.39
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,162.87,123.09
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,136.96,112.08
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,121.53,99.51
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,110.24,90.3
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,92.06,74.74
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,73.72,58.77
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,55.93,43.11
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,37.95,27.04
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,22.44,12.61
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.14,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.18,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.7,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,92.81,66.1
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,164.31,127.68
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,223.96,179.5
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,288.68,234.54
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,284.36,231.51
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,260.87,211.59
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,214.49,172.31
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,162.53,127.75
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,405.22,327.46
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,658.84,525.25
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,619.65,489.11
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,560.34,438.55
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,604.36,469.82
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,647.93,499.96
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,793.65,609.33
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,937.14,711.19
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,875.69,661.63
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,811.18,608.89
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,911.24,681.69
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,999.36,740.12
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,999.86,738.33
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,996.72,734.67
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,996.22,731.43
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,980.6,718.19
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,961.61,704.75
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,939.37,689.26
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,913.64,670.15
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,884.74,649.05
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,849.53,625.1
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,811.65,599.33
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,770.24,571.28
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,726.3,539.54
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,677.37,503.57
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,626.8,465.67
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,573.74,424.97
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,519.55,382.3
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,462.91,336.57
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,401.76,286.36
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,342.71,236.78
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,284.6,187.56
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,226.06,139.49
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,169.56,96.56
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,107.98,58.09
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,62.27,46.61
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,60.16,45.25
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,57.9,43.69
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,54.23,40.75
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,50.38,37.52
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,43.67,31.72
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,36.68,25.4
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,24.18,13.8
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,11.43,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,28.48,0.28
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,94.44,66.88
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,158.39,121.42
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,235.15,185.69
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,314.68,251.38
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,379.94,304.07
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,449.95,358.76
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,516.97,409.81
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,594.7,467.16
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,650.46,506.06
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,706.37,543.98
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,757.07,576.62
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,807.08,608.16
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,846.19,632.94
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,883.19,656.14
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,908.4,670.28
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,936.25,686.22
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,956.27,698.32
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,972.99,708.39
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,982.39,712.37
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,988.19,714.18
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,988.36,713.9
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,984.88,711.43
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,973.44,702.82
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,958.51,692.09
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,939.76,680.06
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,917.84,665.98
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,889.04,647.38
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,857.74,627.07
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,823.01,604.16
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,785.99,579.07
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,743.26,549.11
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,699.27,517.73
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,653.33,484.3
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,606.23,449.27
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,552.41,408.53
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,500.61,368.3
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,449.16,327.4
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,400.47,287.92
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,344.97,242.67
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,290.53,197.88
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,238.86,156.72
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,189.56,120.08
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,143.01,91.99
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,106.85,83.52
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,100.9,79.11
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,94.57,74.24
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,88.89,69.78
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,78.2,60.87
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,62.71,47.59
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,46.71,33.56
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,29.98,18.39
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,8.64,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,17.39,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,92.42,66.06
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,174.09,134.84
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,237.92,189.45
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,308.53,248.54
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,373.42,301.63
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,442.92,356.8
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,502.24,402.44
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,563.06,448.09
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,619.04,488.6
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,681.64,532.83
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,726.8,562.28
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,770.32,589.97
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,811.66,616.53
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,851.19,641.4
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,878.28,656.99
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,902.35,670.45
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,924.52,683.58
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,943.75,694.89
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,954.02,699.03
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,960.95,701.02
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,963.09,701.23
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,961.85,699.32
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,894.91,648.61
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,826.85,597.41
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,653.12,475.52
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,478.26,349.0
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,471.66,344.86
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,464.72,339.85
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,508.94,372.09
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,550.36,401.61
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,501.05,365.47
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,454.96,331.93
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,447.78,327.87
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,436.03,320.24
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,450.26,330.85
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,450.62,330.3
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,421.97,307.97
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,381.87,275.98
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,317.58,229.28
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,270.73,197.36
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,242.76,168.02
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,188.3,118.14
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,139.68,88.42
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,100.44,78.18
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,94.94,74.12
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,89.09,69.64
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,80.3,62.54
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,71.06,54.84
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,60.13,45.52
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,46.13,33.26
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,29.19,17.96
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.63,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.0,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,9.67,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,27.04,15.93
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,45.46,31.79
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,68.65,51.34
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,91.96,70.72
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,118.35,92.47
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,153.73,121.13
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,108.56,83.81
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,73.47,54.63
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,184.84,144.35
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,298.09,231.66
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,228.98,176.4
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,152.47,115.43
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,82.98,60.6
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,16.81,7.82
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,405.12,312.02
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,776.06,569.16
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,856.69,620.33
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,942.29,674.87
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,949.4,675.51
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,952.97,674.72
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,954.64,675.1
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,952.97,673.51
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,816.82,580.76
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,667.55,477.25
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,756.29,540.63
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,833.94,593.34
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,799.89,569.59
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,764.92,546.13
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,461.51,339.02
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,171.47,125.47
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,425.1,316.82
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,648.12,472.08
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,629.44,459.79
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,597.74,439.11
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,547.03,401.43
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,498.21,364.42
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,416.52,304.14
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,362.48,265.33
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,314.72,230.18
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,271.9,198.85
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,246.94,177.27
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,206.27,144.0
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,164.31,113.29
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,109.89,86.83
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,103.72,82.27
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,97.15,77.18
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,90.52,71.75
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,78.91,61.91
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,63.79,48.91
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,48.18,35.17
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,31.51,20.06
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.21,0.0
