Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.21,0.17
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,67.29,47.58
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,119.69,92.32
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,178.55,142.1
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,250.67,201.76
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,310.92,250.54
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,375.34,301.19
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,391.03,312.11
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,404.53,320.99
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,502.06,394.67
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,618.91,479.13
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,668.84,512.38
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,718.8,545.36
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,760.29,571.35
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,800.6,596.05
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,834.98,616.53
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,867.68,635.58
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,686.61,506.02
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,483.41,357.05
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,499.79,368.42
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,515.58,377.99
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,522.55,382.4
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,528.97,386.49
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,600.57,436.06
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,657.12,473.86
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,649.94,467.33
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,641.77,460.74
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,695.86,499.65
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,737.55,529.16
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,676.4,486.38
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,618.73,446.33
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,643.3,465.55
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,657.72,476.54
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,597.97,434.66
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,544.25,396.85
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,528.26,385.92
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,500.18,364.41
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,426.37,309.75
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,371.63,270.04
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,334.59,238.53
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,287.48,196.89
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,236.77,163.9
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,208.41,150.89
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,160.56,111.52
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,96.83,75.63
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,98.54,77.61
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,104.72,83.19
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,92.42,73.17
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,79.6,62.49
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,64.84,49.82
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,49.6,36.41
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,32.97,21.29
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.91,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,11.43,0.0
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,30.25,18.6
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,49.71,35.32
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,75.94,57.38
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,102.88,79.75
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,138.55,108.78
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,168.89,132.88
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,200.87,157.66
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,233.27,182.18
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,253.23,196.36
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,272.71,209.96
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,287.9,220.12
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,302.71,229.87
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,290.2,219.45
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,264.42,199.32
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,330.99,248.55
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,384.58,286.94
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,325.06,242.39
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,255.65,190.68
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,240.14,179.14
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,224.81,167.52
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,293.17,218.24
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,373.55,275.96
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,305.87,226.28
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,251.42,186.48
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,284.79,211.44
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,317.6,235.28
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,303.83,225.09
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,290.17,215.28
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,309.56,230.15
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,328.27,244.34
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,310.04,231.38
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,292.12,218.75
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,244.67,183.99
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,198.04,149.3
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,238.03,180.15
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,275.64,208.63
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,328.56,247.86
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,367.64,274.35
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,297.77,223.03
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,242.23,183.98
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,229.85,171.59
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,213.43,155.91
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,133.46,99.43
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,73.47,57.71
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,63.22,49.22
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,53.0,40.56
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,43.68,32.56
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,34.37,24.45
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,25.53,16.66
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,16.7,8.79
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.1,2.76
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.5,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.82,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.46,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,10.55,0.04
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,29.54,18.56
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,49.56,36.13
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,75.69,58.73
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,108.69,86.99
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,116.25,93.3
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,129.36,103.99
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,191.62,155.51
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,248.65,201.57
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,244.04,196.13
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,237.98,189.62
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,276.83,219.68
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,316.04,249.38
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,388.21,304.58
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,476.64,370.23
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,459.94,355.32
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,457.05,351.15
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,436.58,334.65
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,415.67,317.95
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,393.67,300.39
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,371.82,283.02
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,358.95,273.04
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,334.81,254.68
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,367.02,278.03
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,387.16,292.05
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,397.06,299.09
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,406.28,305.69
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,360.72,272.03
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,312.33,236.18
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,264.22,200.32
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,216.88,164.57
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,238.74,181.47
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,260.0,197.67
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,283.08,215.27
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,301.57,229.33
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,346.44,263.36
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,379.58,287.73
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,315.96,240.63
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,253.61,194.45
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,186.34,143.09
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,113.02,85.98
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,91.34,68.91
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,69.06,51.09
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,84.95,64.27
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,99.06,79.6
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,86.64,69.42
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,74.11,59.0
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,61.87,48.53
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,49.46,37.74
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,37.05,26.82
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,24.66,15.77
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,15.39,7.27
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,22.19,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,60.57,26.92
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,130.41,96.16
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,201.17,157.35
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,200.42,160.47
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,190.06,153.36
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,160.68,129.27
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,125.29,98.93
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,157.55,125.09
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,200.78,159.54
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,161.89,127.32
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,133.42,103.52
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,94.43,71.57
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,57.58,41.4
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,131.67,100.89
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,208.48,160.92
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,204.35,156.86
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,200.32,153.1
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,270.33,206.83
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,355.23,270.43
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,314.91,238.92
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,289.43,218.95
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,421.92,317.29
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,541.81,402.22
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,533.95,394.51
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,525.7,387.28
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,478.66,353.56
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,432.76,320.49
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,313.91,233.79
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,195.74,145.49
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,213.91,159.51
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,231.72,172.95
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,300.55,224.58
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,364.51,271.77
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,380.6,283.89
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,393.98,294.03
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,354.76,265.35
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,317.5,238.07
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,341.55,256.13
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,359.14,267.83
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,331.4,243.36
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,291.99,208.14
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,248.59,176.09
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,207.92,148.18
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,168.45,121.07
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,132.88,106.6
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,119.98,96.43
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,106.4,85.48
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,79.16,62.63
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,55.43,42.38
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,48.56,36.36
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,39.77,28.44
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,28.31,17.9
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,16.49,2.27
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,6.14,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,9.65,2.43
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,13.62,5.86
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,17.59,9.23
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,48.56,35.32
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,80.88,62.17
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,76.49,58.16
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,72.58,54.6
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,157.67,124.01
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,259.34,204.29
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,171.42,133.39
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,83.39,61.98
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,98.98,74.36
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,114.61,86.59
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,171.75,131.38
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,229.64,175.75
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,233.1,177.93
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,236.54,180.25
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,210.01,159.34
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,183.85,138.81
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,182.3,137.52
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,180.71,136.18
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,316.39,238.66
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,444.71,331.47
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,603.94,448.37
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,751.01,551.68
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,715.12,523.97
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,679.62,497.81
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,524.26,387.71
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,379.0,281.56
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,407.77,303.55
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,433.71,322.6
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,321.15,240.8
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,214.56,161.45
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,310.41,234.57
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,391.34,293.96
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,311.9,234.87
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,241.44,182.72
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,193.43,146.61
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,146.72,111.01
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,187.89,138.13
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,208.71,148.91
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,148.94,109.92
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,111.32,88.89
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,97.49,77.77
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,83.52,66.31
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,69.82,54.74
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,55.98,42.86
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,42.82,31.43
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,29.09,19.33
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,18.04,9.38
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.02,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.64,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.73,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.97,3.72
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,39.15,26.44
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,68.22,51.74
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,99.8,78.99
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,132.98,107.3
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,165.32,134.47
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,197.84,161.23
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,170.04,137.06
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,133.11,105.23
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,150.21,118.93
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,167.51,132.57
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,211.84,167.74
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,256.83,202.72
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,288.39,226.29
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,306.94,239.54
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,414.8,322.38
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,539.02,414.05
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,433.01,332.38
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,328.0,251.11
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,221.67,169.42
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,118.34,88.44
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,245.21,187.25
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,385.4,292.24
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,309.77,234.68
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,247.58,187.4
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,459.94,347.67
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,648.22,481.59
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,488.49,365.06
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,326.31,244.79
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,452.22,339.52
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,566.84,422.04
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,498.62,372.13
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,435.71,326.37
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,415.03,311.79
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,394.48,296.99
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,462.25,349.44
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,501.9,376.34
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,371.67,278.95
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,290.4,220.99
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,216.68,165.38
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,150.78,115.15
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,169.65,129.88
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,186.9,143.28
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,126.98,97.13
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,69.02,53.72
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,59.67,46.05
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,50.33,38.23
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,56.57,43.84
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,65.91,52.06
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,56.34,43.62
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,46.37,34.56
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,32.43,21.69
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,18.72,5.1
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.63,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,6.58,0.0
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,8.78,1.89
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,14.07,6.43
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,19.37,10.94
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,18.94,10.49
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,18.51,10.04
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,16.32
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,33.57,22.56
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,34.48,23.17
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,35.39,23.78
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,50.5,36.18
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,65.66,48.5
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,71.5,53.13
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,77.34,57.76
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,76.96,57.33
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,76.59,56.93
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,111.66,85.0
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,146.9,112.59
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,454.1,350.0
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,753.18,557.96
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,766.04,562.65
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,776.55,568.96
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,754.05,551.71
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,730.51,534.19
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,716.73,524.13
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,701.6,513.05
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,619.89,455.04
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,545.81,402.01
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,447.21,331.83
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,355.3,265.02
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,303.45,227.71
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,255.95,192.81
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,293.93,221.67
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,330.05,248.27
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,316.23,238.11
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,301.33,227.14
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,218.0,165.15
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,142.42,108.18
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,137.56,105.13
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,132.67,101.89
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,133.69,102.97
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,133.37,108.08
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,118.25,95.93
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,103.0,83.47
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,75.24,59.85
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,57.62,44.65
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,49.13,37.21
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,41.2,30.0
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,29.8,19.5
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,18.03,5.35
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,26.79,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,78.64,43.91
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,142.86,107.22
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,215.6,169.8
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,152.71,122.19
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,61.98,46.81
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,82.8,64.23
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,103.58,81.07
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,135.9,107.13
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,168.84,133.1
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,189.03,148.34
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,209.31,163.47
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,268.8,208.96
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,318.03,245.42
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,342.22,262.19
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,366.18,278.75
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,442.53,334.57
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,534.44,399.46
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,572.59,425.48
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,610.14,451.26
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,814.43,598.55
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,977.97,705.53
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,977.79,702.87
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,973.99,699.94
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,966.87,694.36
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,956.19,686.65
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,937.21,674.5
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,915.12,660.48
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,887.9,641.92
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,857.97,621.68
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,824.14,600.08
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,787.76,576.69
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,746.37,549.23
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,702.93,518.81
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,656.61,485.66
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,608.72,450.52
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,557.76,412.4
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,503.38,370.6
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,447.95,326.66
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,392.58,281.38
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,336.28,234.38
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,281.01,187.68
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,225.4,141.97
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,165.75,96.19
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,113.12,63.43
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,67.31,51.57
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,65.15,50.1
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,62.81,48.39
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,59.42,45.62
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,55.87,42.59
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,49.04,36.74
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,40.43,29.1
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,29.39,19.02
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,18.02,5.8
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,15.04,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,38.07,18.9
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,90.98,66.27
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,154.44,119.97
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,95.74,74.1
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,34.37,23.16
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,213.61,172.46
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,399.2,319.89
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,293.78,234.28
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,162.55,126.26
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,183.65,142.81
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,204.83,158.95
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,224.08,173.12
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,243.4,187.17
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,221.81,169.86
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,200.61,152.98
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,212.66,161.66
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,224.68,170.19
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,279.97,211.81
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,349.29,262.94
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,404.27,302.36
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,458.6,340.58
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,459.27,340.24
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,459.59,339.96
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,461.33,340.52
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,462.56,340.74
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,465.28,342.23
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,467.42,343.34
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,553.55,405.71
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,627.1,457.5
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,648.6,473.47
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,662.41,484.21
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,594.64,435.17
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,533.99,391.17
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,533.53,392.16
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,529.05,389.36
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,520.16,383.45
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,496.89,365.23
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,437.51,320.48
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,384.54,280.4
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,339.53,243.22
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,290.13,201.57
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,244.55,164.72
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,199.73,130.64
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,152.9,100.77
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,111.76,88.49
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,106.05,84.29
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,99.96,79.62
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,95.1,75.72
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,84.95,67.15
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,70.06,54.4
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,54.67,40.9
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,36.3,24.59
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,17.92,6.08
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,21.53,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,60.12,33.1
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,118.31,86.32
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,191.99,148.24
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,138.72,108.66
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,61.92,45.87
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,110.88,86.28
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,170.5,134.39
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,255.71,202.46
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,336.25,265.09
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,446.93,350.6
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,553.99,430.88
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,467.9,361.28
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,341.37,261.24
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,375.87,286.87
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,410.35,311.6
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,442.1,333.48
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,473.57,354.87
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,377.41,283.46
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,271.27,203.64
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,237.89,178.29
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,205.01,153.07
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,204.77,152.81
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,204.47,152.46
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,241.22,180.01
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,277.62,206.97
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,222.6,165.77
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,168.32,124.83
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,360.35,268.99
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,542.09,398.14
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,616.14,452.48
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,674.84,495.47
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,421.93,314.82
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,186.12,137.83
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,367.83,275.98
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,524.52,388.66
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,518.38,384.18
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,494.26,365.11
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,443.63,325.64
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,397.88,289.41
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,338.62,243.99
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,296.73,212.97
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,241.46,174.79
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,202.96,151.28
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,161.64,113.77
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,104.04,81.74
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,99.09,78.14
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,93.8,74.13
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,86.3,67.99
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,81.14,63.67
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,67.82,52.29
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,54.07,40.25
