Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,90.16,70.82
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,82.51,64.51
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,74.59,57.91
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,62.79,47.75
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,47.13,34.03
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,31.01,19.49
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,16.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,24.95,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,69.16,42.4
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,121.92,88.38
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,190.89,145.84
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,250.95,196.05
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,317.99,250.85
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,377.11,298.68
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,440.11,348.28
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,438.72,345.17
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,414.43,324.18
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,440.35,342.56
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,463.43,358.21
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,519.46,398.5
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,576.86,438.8
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,623.03,470.82
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,668.92,502.24
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,668.5,498.33
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,664.62,492.33
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,635.82,470.06
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,618.32,455.59
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,724.39,530.61
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,827.32,600.46
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,847.09,612.24
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,864.11,622.79
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,884.79,639.9
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,899.86,653.2
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,838.2,607.45
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,771.87,558.87
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,752.91,545.24
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,732.59,530.36
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,688.57,499.36
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,646.13,469.35
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,642.14,467.96
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,630.94,461.02
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,595.82,436.06
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,559.5,409.91
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,480.89,352.63
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,416.24,305.56
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,400.59,294.12
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,383.27,279.98
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,347.03,248.18
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,297.01,203.16
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,250.59,168.7
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,214.67,145.07
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,164.88,107.4
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,107.76,74.42
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,97.34,75.83
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,95.59,74.82
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,86.18,67.19
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,76.14,58.9
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,67.05,51.34
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,59.47,44.77
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,45.45,32.5
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,31.07,19.49
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,28.09,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,77.42,47.67
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,138.62,100.84
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,204.86,156.53
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,268.8,210.3
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,345.61,273.24
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,406.96,322.5
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,471.8,372.9
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,531.59,418.05
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,593.5,463.45
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,645.51,500.87
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,697.31,536.51
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,664.14,507.31
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,608.03,461.15
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,740.03,558.66
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,856.05,637.58
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,787.58,585.11
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,692.07,510.87
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,702.6,516.99
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,710.96,521.05
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,738.88,538.97
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,765.4,555.64
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,873.71,634.62
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,949.77,685.02
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,941.2,677.09
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,929.16,667.69
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,911.95,656.4
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,891.71,643.21
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,722.67,525.43
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,543.34,393.05
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,677.74,496.11
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,773.32,566.66
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,682.37,498.74
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,603.06,438.67
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,612.01,448.94
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,604.44,445.2
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,554.08,406.93
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,504.14,368.16
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,451.57,326.33
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,398.91,283.4
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,342.27,239.17
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,303.1,209.37
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,256.47,173.56
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,214.73,143.25
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,167.15,109.43
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,118.28,82.83
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,117.36,91.95
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,115.41,90.86
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,102.23,80.22
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,88.45,68.91
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,74.36,57.24
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,61.82,46.55
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,46.31,33.09
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,30.48,18.97
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,15.76,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,23.91,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,66.86,40.86
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,120.07,87.05
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,189.91,145.23
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,131.4,101.55
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,52.12,37.29
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,79.92,60.01
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,108.04,82.59
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,140.51,108.31
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,173.74,134.2
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,168.35,129.26
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,162.81,124.27
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,202.63,154.78
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,242.97,185.06
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,267.98,203.07
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,306.09,230.61
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,251.61,188.61
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,210.86,157.08
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,238.81,177.88
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,266.69,198.29
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,293.52,217.32
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,320.14,235.97
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,294.14,216.76
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,268.45,197.85
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,476.44,349.65
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,660.37,476.32
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,538.76,390.46
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,414.34,301.65
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,651.18,480.05
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,839.02,612.21
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,807.67,590.59
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,773.81,568.53
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,736.22,543.37
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,696.27,515.11
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,604.18,445.3
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,532.18,390.06
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,486.24,356.82
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,442.97,325.09
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,357.42,262.9
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,284.16,210.02
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,297.91,212.77
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,291.15,193.92
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,237.04,149.16
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,184.59,108.15
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,126.68,68.81
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,77.53,48.07
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,64.64,48.5
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,63.44,47.79
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,60.53,45.6
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,57.44,43.19
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,52.42,39.0
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,47.17,34.43
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.49,25.82
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,28.74,17.61
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,20.19,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,52.51,31.21
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,108.69,78.9
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,167.45,127.94
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,227.1,177.65
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,303.96,240.3
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,363.57,288.11
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,427.39,337.9
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,488.74,384.8
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,559.99,437.77
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,612.56,476.25
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,665.36,514.23
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,717.15,549.98
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,769.04,584.24
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,806.55,607.41
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,837.85,626.08
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,870.97,646.48
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,901.84,665.23
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,921.95,677.41
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,938.89,687.58
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,941.1,686.99
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,950.28,691.23
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,951.7,691.1
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,949.55,688.78
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,943.55,684.44
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,934.04,677.9
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,916.84,665.69
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,896.55,651.73
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,872.15,634.13
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,845.08,614.85
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,812.85,593.2
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,778.04,569.79
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,740.11,543.98
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,699.96,514.92
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,655.61,482.41
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,609.56,448.01
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,560.51,410.64
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,510.52,371.65
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,458.22,329.98
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,400.8,283.57
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,346.23,238.36
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,292.39,193.22
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,237.75,148.4
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,184.7,107.11
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,132.67,72.44
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,76.57,46.43
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,62.64,46.62
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,61.33,45.82
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,58.32,43.55
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,55.11,41.04
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,50.39,37.12
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,45.46,32.84
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.41,24.87
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,28.0,17.05
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.12,0.13
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,26.97,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,74.59,45.41
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,136.19,98.97
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,202.76,154.92
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,267.23,209.14
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,344.8,272.82
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,406.6,322.57
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,471.98,373.51
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,533.92,420.5
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,598.36,467.99
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,650.26,505.62
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,701.93,541.42
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,746.28,570.16
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,792.38,599.72
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,829.0,622.06
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,863.35,642.63
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,884.66,654.4
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,911.41,669.89
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,930.69,681.44
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,946.68,690.91
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,956.81,695.44
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,963.46,697.81
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,964.16,697.58
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,961.23,695.12
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,952.31,687.47
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,939.84,677.67
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,923.02,666.52
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,903.04,653.36
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,878.02,636.91
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,850.29,618.68
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,818.19,597.3
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,783.45,574.1
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,744.68,546.94
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,703.63,516.42
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,659.51,484.24
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,613.61,450.07
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,563.6,412.09
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,513.07,372.8
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,460.96,331.97
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,403.76,286.24
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,348.35,240.27
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,293.62,194.31
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,239.18,149.49
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,186.26,108.14
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,133.72,73.0
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,77.31,46.56
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,62.63,46.6
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,61.31,45.8
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,58.66,43.84
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,55.86,41.67
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,51.17,37.78
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,46.28,33.54
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,37.15,25.49
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.76,17.69
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.51,0.67
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,30.98,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,90.36,55.67
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,148.66,107.94
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,218.44,166.54
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,290.13,226.65
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,368.87,291.3
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,430.78,341.09
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,495.91,391.64
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,557.08,437.76
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,618.56,482.76
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,670.24,519.32
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,721.35,554.02
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,767.37,583.41
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,805.44,606.78
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,842.31,628.82
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,876.76,648.91
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,905.06,664.92
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,930.46,678.94
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,949.57,689.88
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,965.27,698.66
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,975.0,702.54
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,981.09,704.2
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,981.09,703.17
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,977.35,699.91
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,968.93,692.37
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,956.82,682.64
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,938.85,670.34
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,917.58,656.04
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,891.54,637.73
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,862.65,617.68
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,829.65,596.24
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,793.9,572.93
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,754.41,547.02
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,712.54,518.15
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,667.09,485.55
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,619.77,450.89
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,569.43,413.2
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,517.9,373.59
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,463.97,331.12
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,409.49,287.05
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,353.5,240.92
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,297.73,194.31
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,241.58,148.22
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,178.84,99.45
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,123.76,62.52
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,70.87,39.99
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,54.55,39.72
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,53.05,38.74
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,50.6,36.91
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,43.91,31.45
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,40.63,28.82
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,37.26,25.95
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,31.13,20.49
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,24.79,14.51
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,12.2,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,29.31,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,86.01,52.43
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,143.44,103.78
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,211.96,161.25
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,274.59,213.98
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,349.32,275.05
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,410.71,323.85
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,475.55,373.5
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,533.86,416.59
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,593.69,459.32
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,645.15,495.34
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,696.4,529.62
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,740.17,556.27
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,785.88,583.61
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,823.63,605.26
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,859.17,624.86
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,888.56,639.2
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,906.24,645.72
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,926.22,654.86
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,942.99,661.71
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,953.97,663.48
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,961.54,663.07
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,962.71,663.99
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,960.27,662.93
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,896.59,622.62
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,813.14,564.65
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,868.57,607.82
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,901.31,630.78
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,877.06,616.59
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,850.17,601.18
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,818.94,582.29
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,785.11,561.56
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,747.21,536.54
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,707.01,508.43
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,662.4,477.39
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,616.13,444.41
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,566.99,408.74
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,516.99,371.31
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,461.05,329.04
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,407.56,287.04
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,352.47,242.21
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,298.23,197.4
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,243.71,152.78
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,190.9,111.7
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,132.89,72.49
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,84.19,51.39
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,67.98,50.98
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,66.2,49.83
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,64.54,48.72
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,62.84,47.51
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,55.76,41.64
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,48.85,35.71
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.68,27.64
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,30.22,18.94
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.26,1.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,24.53,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,67.78,40.41
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,127.76,92.56
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,191.2,145.35
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,245.82,191.31
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,307.12,241.68
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,364.64,288.06
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,425.2,335.39
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,444.85,348.66
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,444.62,346.52
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,484.01,373.85
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,521.94,399.07
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,575.19,435.63
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,643.08,481.05
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,643.46,478.43
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,653.28,482.53
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,602.04,443.35
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,531.19,390.64
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,618.28,453.28
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,719.57,522.67
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,844.36,610.68
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,949.44,678.9
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,821.32,591.0
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,665.23,479.1
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,569.28,413.05
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,466.02,339.67
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,535.25,389.9
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,606.6,439.79
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,607.85,440.65
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,607.62,440.91
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,706.59,516.95
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,771.53,566.46
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,632.74,464.63
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,507.56,370.99
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,529.56,388.69
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,544.81,399.97
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,501.9,368.53
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,460.89,338.39
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,442.48,322.94
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,403.27,288.36
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,349.26,243.35
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,295.51,197.99
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,241.44,153.29
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,188.96,111.94
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,130.31,71.14
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,79.77,48.02
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,62.8,47.34
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,61.14,46.24
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,58.15,43.87
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,54.95,41.26
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,50.24,37.34
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,45.31,33.04
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,37.41,26.0
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.98,17.33
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,14.1,1.43
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,28.82,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,84.31,50.92
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,140.47,101.72
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,207.16,157.62
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,272.85,212.29
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,343.35,269.38
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,403.38,317.1
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,466.82,365.79
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,525.39,409.29
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,585.83,452.77
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,563.3,432.48
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,517.95,395.61
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,531.46,402.68
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,540.62,406.05
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,693.96,517.61
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,847.3,618.78
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,876.54,633.32
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,894.31,641.48
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,828.02,594.53
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,720.48,516.1
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,850.67,607.41
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,950.07,668.43
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,951.41,667.55
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,949.18,665.64
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,941.51,659.17
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,930.34,650.7
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,914.36,640.69
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,895.24,628.81
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,795.72,562.87
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,691.67,488.63
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,746.23,532.32
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,779.18,557.85
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,741.58,532.62
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,701.61,504.62
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,657.49,475.07
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,611.6,443.29
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,561.86,406.72
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,510.13,367.8
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,438.94,314.98
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,395.13,283.25
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,355.79,252.77
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,314.62,220.2
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,257.95,170.82
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,186.34,109.16
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,134.91,74.49
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,86.46,52.7
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,69.21,52.01
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,67.51,50.93
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,65.18,49.16
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,62.74,47.23
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,56.44,42.13
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,50.3,36.94
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.8,28.58
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.99,19.61
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.37
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,27.73,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,81.54,48.76
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,138.18,99.84
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,205.4,156.1
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,267.24,208.24
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,341.57,269.07
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,402.72,317.95
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,467.46,367.87
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,525.91,410.71
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,586.13,453.27
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,637.92,488.57
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,689.59,521.84
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,732.94,547.95
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,777.76,574.36
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,815.34,596.78
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,850.77,617.45
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,879.54,632.23
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,905.55,645.02
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,916.51,650.01
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,933.33,658.9
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,944.42,663.44
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,952.11,665.99
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,953.42,666.7
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,951.17,665.36
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,888.72,624.06
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,806.42,564.97
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,763.89,536.9
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,726.37,511.37
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,702.96,495.37
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,678.94,478.8
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,740.84,527.25
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,780.81,558.04
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,742.76,533.33
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,702.49,505.86
