Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,658.42,474.92
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,612.64,442.04
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,564.4,406.76
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,514.49,369.15
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,431.63,308.83
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,383.3,275.09
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,345.43,246.38
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,307.24,216.95
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,255.67,169.51
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,185.54,106.3
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,132.49,70.38
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,81.79,47.67
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,57.48,42.12
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,56.26,41.39
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,53.41,39.16
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,50.37,36.71
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,46.65,33.74
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,42.8,30.49
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,35.66,24.24
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,28.22,17.38
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.72,1.56
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,28.81,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,84.05,49.74
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,141.46,102.04
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,209.35,159.07
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,275.31,214.7
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,346.39,273.33
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,407.22,322.34
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,471.53,372.37
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,529.65,416.12
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,589.41,459.69
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,640.97,495.75
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,689.88,527.94
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,735.34,555.87
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,779.53,582.28
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,816.98,605.98
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,852.24,628.04
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,881.33,644.56
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,898.84,653.35
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,919.02,665.63
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,936.02,675.87
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,946.79,680.79
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,954.12,683.61
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,955.52,684.12
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,953.35,682.47
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,947.69,677.33
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,938.46,670.02
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,921.55,659.21
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,901.45,646.43
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,877.6,629.92
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,850.96,611.64
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,819.47,591.18
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,785.3,568.88
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,746.97,543.83
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,706.28,515.52
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,662.17,483.74
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,616.24,449.93
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,566.32,412.33
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,516.28,373.72
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,417.69,301.56
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,361.31,262.36
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,315.85,229.33
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,282.14,205.1
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,255.99,180.56
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,220.97,148.25
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,161.71,100.14
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,83.54,49.23
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,64.74,48.13
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,63.18,47.14
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,60.64,45.29
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,57.95,43.24
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,53.39,39.49
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,48.63,35.38
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.59,26.62
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,29.48,18.31
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.87,2.29
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,29.59,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,85.93,50.39
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,143.96,103.72
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,212.53,161.41
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,282.23,220.07
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,357.89,282.43
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,419.21,331.91
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,483.87,382.26
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,543.98,427.61
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,604.33,471.76
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,655.43,507.05
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,706.04,540.13
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,752.2,569.54
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,790.47,592.98
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,827.07,615.99
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,861.33,637.19
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,890.51,653.8
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,916.87,668.45
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,936.5,678.63
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,952.8,686.68
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,962.72,690.99
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,969.07,693.14
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,970.35,693.57
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,967.93,691.78
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,957.54,683.58
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,943.46,673.18
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,812.51,583.59
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,660.49,472.65
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,775.86,559.37
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,854.02,613.86
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,822.54,592.77
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,788.37,570.52
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,679.13,491.8
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,584.22,420.76
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,611.42,444.39
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,618.34,451.12
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,528.87,383.95
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,466.95,337.47
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,405.35,293.65
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,347.23,252.53
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,334.42,236.26
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,296.95,195.99
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,241.36,150.2
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,187.23,107.62
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,134.66,71.91
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,85.16,49.74
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,59.08,43.45
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,57.59,42.5
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,56.6,41.92
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,55.64,41.3
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,50.96,37.44
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,46.06,33.23
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.47,25.7
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.48,18.33
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.87,2.44
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,28.59,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,83.25,48.23
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,141.99,102.09
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,211.19,159.98
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,281.82,219.03
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,359.26,282.45
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,420.36,331.48
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,484.8,381.35
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,544.67,426.36
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,609.06,473.22
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,572.17,441.18
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,505.82,387.38
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,519.48,394.92
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,529.07,398.91
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,707.59,531.91
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,867.19,640.39
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,829.27,611.48
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,757.23,555.33
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,777.74,568.9
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,795.87,580.26
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,823.95,597.42
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,849.61,612.79
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,798.39,576.42
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,755.3,545.44
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,739.21,534.03
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,721.66,521.49
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,715.5,517.36
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,707.68,512.07
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,716.62,519.83
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,722.24,525.11
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,680.85,495.43
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,640.87,466.8
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,684.11,503.09
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,700.56,519.01
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,635.99,469.9
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,581.51,428.4
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,453.8,335.22
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,352.77,260.97
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,370.81,273.97
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,376.87,276.44
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,349.46,249.79
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,300.65,202.65
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,244.48,157.09
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,197.67,120.93
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,154.51,101.97
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,166.72,124.86
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,140.99,111.73
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,127.22,101.01
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,111.86,88.58
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,95.97,75.51
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,80.17,62.4
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,63.92,48.58
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,48.2,34.93
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,32.1,20.67
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,16.65,3.62
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,9.55,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,18.52,7.03
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,42.95,28.5
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,71.8,52.69
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,102.31,78.21
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,134.47,104.9
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,160.77,126.35
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,187.02,147.32
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,287.58,227.87
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,399.37,314.71
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,336.85,263.89
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,263.74,204.27
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,292.84,225.89
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,321.95,246.97
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,368.94,282.08
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,416.41,317.03
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,368.93,279.54
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,320.78,241.73
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,445.72,335.65
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,585.02,436.24
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,613.69,455.75
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,641.39,474.97
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,404.49,303.68
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,158.47,117.44
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,107.6,78.31
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,57.17,39.02
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,105.65,76.67
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,153.93,113.67
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,111.14,80.78
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,68.73,47.98
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,168.49,124.81
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,266.49,198.46
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,278.68,207.37
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,290.4,216.13
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,234.59,174.65
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,179.48,133.29
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,136.53,100.69
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,93.98,68.01
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,110.17,80.74
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,125.99,93.15
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,143.04,106.5
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,159.13,119.1
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,118.77,88.32
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,77.99,56.73
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,87.28,64.35
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,95.79,71.37
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,90.02,70.36
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,84.26,65.93
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,72.11,55.88
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,59.86,45.61
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,48.13,35.7
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,36.16,25.39
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,25.54,16.05
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,14.95,6.68
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,7.46,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,20.8,8.49
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,52.21,35.78
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,83.45,62.06
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,124.68,96.31
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,162.71,127.63
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,220.78,174.86
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,293.97,233.05
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,426.98,337.53
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,574.58,448.8
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,626.87,484.93
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,679.17,520.4
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,628.69,478.39
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,553.58,418.51
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,583.65,438.35
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,612.14,456.18
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,562.31,417.57
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,522.03,385.67
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,663.99,488.82
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,807.46,588.21
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,807.14,584.77
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,804.05,580.64
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,808.6,583.13
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,810.75,584.03
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,831.22,596.38
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,848.66,606.54
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,846.8,605.16
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,842.14,602.1
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,814.47,583.69
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,785.68,564.54
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,718.58,518.14
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,655.32,473.96
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,689.16,503.1
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,697.18,512.8
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,634.97,465.09
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,581.93,424.39
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,542.29,395.82
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,500.8,365.05
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,457.23,331.8
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,411.44,295.87
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,359.39,252.55
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,300.83,201.78
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,246.87,159.9
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,207.79,131.87
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,167.07,107.2
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,145.13,102.1
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,127.11,99.81
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,127.53,100.71
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,111.94,88.32
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,95.8,75.26
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,80.04,62.24
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,63.83,48.49
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,49.13,35.72
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,32.19,20.77
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,16.7,3.83
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,28.41,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,82.08,45.2
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,141.42,100.98
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,213.11,160.8
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,277.85,215.08
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,350.36,274.21
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,323.02,253.78
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,260.49,203.98
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,317.53,248.1
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,389.24,301.46
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,471.1,361.81
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,572.94,434.15
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,680.79,510.89
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,786.58,580.19
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,816.34,596.17
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,850.49,615.55
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,879.3,631.21
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,905.28,644.97
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,924.88,655.97
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,941.21,665.02
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,951.74,669.19
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,958.73,671.29
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,960.17,671.47
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,957.97,669.56
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,918.3,642.21
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,857.5,596.12
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,802.36,560.74
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,752.39,528.06
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,762.57,534.33
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,770.29,538.39
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,785.27,554.01
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,781.71,555.39
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,694.76,493.61
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,617.69,436.94
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,624.29,445.34
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,614.8,440.56
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,540.34,385.87
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,484.28,344.62
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,439.57,312.88
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,395.06,281.02
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,346.24,245.6
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,309.9,219.34
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,268.17,187.4
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,231.08,158.88
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,189.8,127.63
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,134.48,91.88
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,125.26,97.05
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,127.25,99.23
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,111.9,87.03
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,96.02,74.22
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,80.22,61.48
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,63.96,47.98
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,48.25,34.59
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,32.14,20.53
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,16.67,3.81
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,21.54,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,59.0,30.78
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,113.22,80.39
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,181.37,136.89
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,239.56,185.23
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,304.33,237.68
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,363.76,284.66
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,427.23,332.97
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,483.54,373.34
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,547.73,417.41
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,600.2,452.14
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,652.95,485.62
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,698.96,513.46
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,744.06,539.5
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,783.0,562.94
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,820.18,585.03
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,681.75,487.76
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,507.16,362.87
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,719.72,514.48
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,916.23,642.82
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,926.7,646.8
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,933.81,650.74
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,821.16,575.19
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,687.57,482.91
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,725.84,509.91
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,751.61,527.55
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,689.66,485.54
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,636.07,448.98
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,751.35,534.14
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,836.45,594.92
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,670.88,480.47
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,513.8,367.63
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,492.18,353.79
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,470.78,339.28
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,347.07,252.15
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,230.75,168.04
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,152.76,110.67
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,74.7,51.85
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,84.35,59.52
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,93.87,67.09
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,61.64,42.48
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,29.2,17.34
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,20.33,10.44
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,11.47,3.48
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,10.14,2.45
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,27.78,17.71
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,46.8,33.84
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,39.69,28.03
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,32.61,22.15
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,25.97,16.56
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,19.35,10.87
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,13.62,5.87
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,7.9,0.85
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.94,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,26.61,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,77.1,40.41
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,135.63,96.48
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,202.62,152.97
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,267.73,207.77
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,337.77,265.3
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,398.65,314.07
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,463.09,363.81
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,521.52,407.38
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,581.74,450.8
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,634.14,487.11
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,683.92,519.71
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,728.94,547.96
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,772.6,574.76
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,667.75,497.46
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,517.16,384.09
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,583.34,431.37
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,664.74,486.61
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,682.96,497.5
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,699.4,507.6
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,835.1,604.52
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,945.44,676.28
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,844.1,605.69
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,713.19,510.83
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,837.66,601.91
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,929.82,663.07
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,913.83,651.84
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,894.76,639.57
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,868.79,621.92
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,848.88,608.29
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,816.91,587.67
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,782.49,565.41
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,743.37,538.86
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,702.65,510.36
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,659.26,479.6
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,614.4,447.11
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,566.02,411.3
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,517.27,374.29
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,465.88,335.23
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,414.52,294.91
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,357.15,248.72
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,305.44,206.06
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,231.81,158.41
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,213.19,156.65
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,172.34,115.93
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,104.05,64.84
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,82.37,62.87
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,80.6,61.8
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,75.07,57.4
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,69.1,52.55
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,61.99,46.8
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,54.58,40.56
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,43.38,30.77
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,31.73,20.3
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,16.02,3.54
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,24.55,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,71.82,36.69
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,129.22,91.62
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,194.32,145.82
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,255.8,196.76
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,329.24,255.67
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,390.4,304.01
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,455.23,353.53
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,513.58,396.68
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,573.66,439.78
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,625.64,476.54
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,677.62,512.28
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,631.46,474.0
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,561.24,418.68
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,610.88,453.39
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,660.85,487.01
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,641.11,469.28
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,602.57,439.35
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,675.33,489.63
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,734.12,529.19
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,754.52,541.33
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,773.45,552.71
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,877.11,626.19
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,947.36,671.64
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,859.22,610.06
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,747.73,529.05
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,836.02,595.42
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,896.09,637.1
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,807.17,574.79
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,710.47,503.96
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,757.98,542.51
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,784.2,564.14
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,746.54,539.25
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,706.67,511.76
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,595.98,430.86
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,506.26,364.37
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,486.68,351.28
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,467.0,337.07
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,451.11,324.09
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,413.34,291.57
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,359.05,247.15
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,305.28,202.5
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,250.14,157.5
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,196.55,115.43
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,138.02,74.4
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,87.79,49.91
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,64.3,47.54
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,63.1,46.85
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,60.56,45.02
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,57.88,42.98
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,52.9,38.99
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,47.69,34.6
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,38.23,26.34
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.5,18.39
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.87,2.84
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,28.05,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,80.54,40.1
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,141.18,99.75
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,213.09,159.65
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,277.55,213.62
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,349.28,271.93
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,412.19,321.73
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,478.72,372.44
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,537.36,414.98
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,597.55,457.1
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,648.25,492.79
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,701.08,527.93
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,747.65,557.01
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,792.91,584.74
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,830.96,606.86
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,866.75,627.24
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,888.69,638.88
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,915.93,654.02
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,936.03,665.86
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,952.83,675.74
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,964.25,680.95
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,972.17,684.09
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,974.08,685.0
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,972.33,683.78
