Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,963.05,676.58
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,950.13,667.27
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,932.99,656.76
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,912.67,644.29
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,888.59,628.49
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,861.78,610.93
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,830.17,591.15
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,795.94,569.56
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,757.69,545.36
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,717.17,517.88
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,672.77,486.7
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,626.61,453.52
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,577.5,417.48
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,527.28,379.55
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,474.29,338.42
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,416.41,292.64
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,361.05,247.59
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,306.41,202.41
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,251.43,157.59
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,197.98,115.67
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,139.24,74.87
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,89.12,50.65
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,64.66,47.84
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,63.1,46.86
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,60.55,45.01
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,57.86,42.97
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,53.3,39.33
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,48.54,35.32
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,38.59,26.64
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,29.48,18.37
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.86,2.81
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,17.85,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,49.47,22.66
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,104.55,73.83
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,166.07,125.0
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,235.74,182.83
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,307.65,241.85
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,368.42,290.87
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,433.64,341.86
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,500.78,392.87
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,565.99,441.11
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,619.68,479.26
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,673.57,516.6
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,721.95,548.46
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,766.28,576.68
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,804.98,600.62
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,841.67,622.92
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,873.28,641.58
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,902.4,658.47
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,923.94,670.03
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,942.31,679.54
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,944.53,678.8
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,953.59,682.74
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,955.34,683.15
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,953.55,681.43
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,946.27,675.13
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,935.48,666.71
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,919.52,656.21
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,900.47,643.78
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,876.87,627.34
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,850.68,609.27
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,819.82,589.2
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,786.43,567.39
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,748.74,542.53
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,708.9,514.68
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,665.64,483.7
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,620.68,450.84
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,571.14,414.11
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,520.78,375.79
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,468.32,335.51
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,415.63,293.82
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,348.47,244.37
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,311.77,220.55
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,264.31,176.99
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,195.62,115.57
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,161.05,101.54
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,167.18,120.12
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,108.41,83.22
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,71.64,53.65
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,69.12,51.9
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,65.65,49.25
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,59.51,44.33
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,53.12,38.99
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,43.35,30.46
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,33.24,21.31
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,17.6,4.27
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.0,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,9.66,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,22.91,12.51
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,36.42,23.96
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,53.84,38.47
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,71.16,52.68
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,60.29,43.72
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,51.22,36.16
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,62.78,45.29
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,74.38,54.31
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,106.97,79.86
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,139.93,105.25
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,154.29,115.9
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,168.81,126.6
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,281.75,213.01
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,388.88,292.45
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,586.46,440.48
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,777.31,576.88
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,678.85,500.8
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,574.0,420.57
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,677.79,494.7
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,768.09,557.08
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,870.83,631.92
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,940.33,678.78
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,907.43,652.52
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,853.07,608.54
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,881.44,632.87
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,887.27,638.09
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,864.19,621.2
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,838.62,602.91
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,808.47,582.65
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,775.88,560.78
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,739.32,535.95
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,700.51,508.47
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,659.13,478.54
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,613.47,445.1
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,565.06,409.08
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,515.6,371.38
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,463.89,331.15
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,412.0,289.72
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,358.46,246.18
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,305.39,202.38
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,251.7,158.85
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,193.55,113.6
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,141.17,77.05
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,91.13,51.87
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,66.52,48.93
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,65.08,48.07
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,61.55,45.43
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,57.76,42.5
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,53.21,38.9
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,47.34,34.0
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,38.91,26.65
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,30.21,18.76
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.25,2.85
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.37,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.32,1.18
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,29.94,17.99
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,48.12,33.42
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,73.33,54.29
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,99.3,75.62
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,150.37,117.31
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,199.04,156.64
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,346.26,275.11
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,505.8,399.19
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,581.95,455.72
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,656.91,510.4
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,654.24,504.3
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,649.04,496.29
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,742.22,564.38
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,829.66,623.97
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,862.51,643.85
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,893.05,662.27
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,915.28,674.41
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,934.44,684.45
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,948.08,690.81
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,947.92,688.08
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,951.14,687.8
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,950.83,685.26
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,888.91,640.23
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,800.33,573.03
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,863.45,621.09
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,896.93,644.57
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,876.02,629.25
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,852.24,612.42
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,821.81,592.26
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,788.83,570.37
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,752.68,545.34
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,713.85,516.97
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,661.02,476.83
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,615.26,441.75
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,540.14,387.88
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,478.32,343.13
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,442.84,316.83
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,405.7,288.55
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,365.56,254.23
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,311.18,205.82
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,256.74,161.76
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,197.72,115.95
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,145.01,79.57
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,95.11,54.73
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,76.53,57.08
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,82.48,62.3
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,76.9,58.06
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,71.02,53.46
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,62.94,46.99
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,54.49,39.95
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,43.67,30.58
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,33.46,21.37
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,17.21,3.85
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,19.87,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,54.42,21.46
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,118.46,83.33
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,184.69,139.0
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,250.67,194.57
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,330.75,260.65
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,392.71,311.81
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,458.55,364.69
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,521.53,413.41
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,587.43,462.99
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,640.44,501.27
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,691.02,535.74
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,739.42,567.85
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,787.03,598.86
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,824.84,622.32
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,852.75,638.68
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,883.78,657.09
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,912.19,673.57
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,932.25,684.33
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,949.02,692.93
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,903.63,659.64
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,828.7,600.68
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,848.89,612.41
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,866.35,621.77
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,918.39,661.11
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,946.75,678.53
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,930.33,667.08
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,910.65,653.84
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,886.66,636.78
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,859.84,617.95
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,787.33,567.05
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,713.23,511.14
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,674.35,484.79
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,635.11,457.7
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,639.32,464.0
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,625.82,456.16
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,576.34,418.9
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,526.08,380.26
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,473.7,339.09
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,420.81,296.45
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,360.59,247.55
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,305.42,201.6
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,249.86,156.03
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,195.68,113.21
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,142.12,75.76
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,91.15,50.53
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,58.67,42.54
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,57.53,41.88
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,55.46,40.42
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,53.28,38.8
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,49.32,35.66
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,45.2,32.21
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,38.17,26.03
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.51,18.17
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.88,2.46
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,17.99,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,49.36,17.8
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,112.83,79.36
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,177.61,133.69
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,242.99,188.76
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,322.47,254.52
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,384.84,305.55
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,451.23,358.24
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,512.66,405.77
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,576.73,454.02
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,629.44,492.23
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,682.19,528.85
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,727.24,558.86
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,774.06,589.75
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,812.39,613.81
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,848.6,636.14
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,879.33,654.69
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,898.62,665.33
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,919.99,676.95
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,938.19,686.38
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,950.13,691.91
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,958.66,695.27
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,961.27,695.99
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,960.28,694.47
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,954.25,688.58
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,944.64,680.49
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,928.76,669.54
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,909.62,656.55
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,886.61,639.96
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,860.74,621.58
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,829.57,600.75
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,795.71,578.11
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,757.77,551.64
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,717.5,522.45
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,673.27,490.54
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,627.21,456.66
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,578.05,419.68
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,528.28,381.36
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,475.76,340.85
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,418.42,295.65
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,363.21,250.37
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,309.1,205.39
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,254.16,160.43
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,200.84,118.38
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,143.22,77.94
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,94.78,54.07
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,68.7,50.73
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,67.35,49.95
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,65.77,48.93
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,64.16,47.82
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,57.81,42.73
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.72,37.65
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,42.64,29.72
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,33.28,21.19
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,17.59,3.78
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.1,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,18.13,2.8
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,52.51,34.75
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,93.33,68.65
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,133.75,102.37
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,177.38,138.44
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,216.98,170.6
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,257.91,203.05
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,419.59,331.9
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,590.54,463.52
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,641.22,499.5
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,693.76,535.15
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,741.76,566.86
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,788.81,597.4
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,819.35,615.73
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,854.46,637.14
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,884.55,654.86
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,911.91,670.61
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,932.63,681.55
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,950.04,690.29
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,961.55,695.43
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,969.51,698.34
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,970.93,698.23
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,968.68,695.87
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,958.91,687.57
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,945.42,677.0
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,929.1,665.85
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,909.55,652.68
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,885.25,635.1
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,858.25,615.86
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,826.91,595.09
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,792.94,572.55
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,754.67,547.23
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,714.25,519.02
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,670.24,487.41
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,624.48,453.87
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,531.51,384.3
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,465.4,334.68
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,453.05,324.5
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,417.51,293.66
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,362.64,248.9
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,308.78,204.37
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,254.26,159.99
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,201.3,118.4
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,143.37,77.94
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,94.45,53.66
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,68.0,50.16
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,66.63,49.36
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,63.89,47.38
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,60.99,45.19
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,56.17,41.37
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.56,35.84
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.81,28.2
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,31.78,19.97
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,16.05,2.78
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,17.0,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,46.6,13.24
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,105.1,72.76
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,177.3,132.63
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,242.51,187.26
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,317.68,249.29
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,384.5,303.35
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,451.74,356.15
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,426.12,334.51
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,377.85,294.49
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,526.86,409.87
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,688.29,528.66
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,734.63,558.33
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,782.96,589.45
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,821.5,613.05
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,857.85,634.89
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,880.57,647.29
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,908.78,663.4
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,929.72,674.22
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,947.41,682.89
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,959.67,688.41
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,968.47,691.78
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,970.81,692.18
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,969.48,690.36
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,961.6,683.39
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,950.11,674.26
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,934.2,663.85
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,915.0,651.39
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,890.99,634.52
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,864.14,615.89
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,833.22,595.92
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,799.59,574.11
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,761.05,548.91
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,720.2,521.05
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,611.36,440.79
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,524.02,375.46
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,539.06,388.39
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,529.91,381.02
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,442.5,316.78
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,388.85,278.71
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,360.61,252.51
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,310.07,205.36
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,254.52,159.97
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,200.44,117.31
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,148.18,80.86
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,92.29,51.34
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,64.69,47.45
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,63.14,46.49
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,61.35,45.28
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,59.51,43.95
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,55.02,40.41
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,48.89,35.28
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,40.09,27.61
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,31.02,19.35
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.66,2.38
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,12.26,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,30.68,5.79
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,83.04,57.27
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,134.44,100.45
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,186.0,143.82
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,243.59,191.58
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,305.55,241.65
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,362.42,286.52
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,433.26,341.23
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,509.53,398.5
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,516.25,400.11
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,501.22,385.64
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,405.1,309.41
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,297.36,223.56
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,291.16,217.8
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,271.85,202.16
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,247.03,182.77
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,222.55,163.73
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,389.83,287.75
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,563.1,410.25
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,670.2,484.42
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,763.51,547.56
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,877.57,627.92
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,958.58,679.4
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,948.59,670.33
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,935.06,659.77
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,918.97,649.09
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,899.8,636.52
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,875.53,620.75
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,848.77,603.41
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,750.12,534.09
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,646.34,458.29
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,690.48,493.23
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,710.32,509.67
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,666.31,479.38
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,620.75,447.58
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,572.08,411.88
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,522.26,374.43
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,470.43,334.43
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,418.41,293.25
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,364.7,250.13
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,306.96,203.54
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,256.72,165.17
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,216.73,136.63
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,168.39,103.07
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,123.16,78.82
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,97.34,73.88
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,92.22,70.17
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,81.69,61.95
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,70.49,52.99
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,63.41,47.36
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,56.04,41.22
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,44.85,31.52
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,34.12,21.82
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,17.55,3.08
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.55,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,8.79,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,23.81,12.98
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,39.94,26.71
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,61.36,44.51
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,82.58,61.93
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,107.44,82.01
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,133.05,102.35
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,170.72,131.89
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,201.83,155.74
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,207.68,159.19
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,202.69,154.24
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,223.43,169.37
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,244.26,184.32
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,348.39,262.4
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,457.0,340.97
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,373.97,278.01
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,291.24,215.2
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,333.56,246.02
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,362.69,266.68
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,373.97,273.9
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,385.02,280.97
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,475.79,345.25
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,576.74,414.39
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,616.23,440.63
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,653.74,465.43
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,657.38,467.7
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,659.43,469.1
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,658.78,469.05
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,656.42,467.84
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,636.69,454.57
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,616.39,440.91
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,674.84,486.13
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,707.85,512.0
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,664.72,481.09
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,620.11,448.87
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,571.9,413.31
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,523.45,376.72
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,468.98,335.72
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,417.34,295.49
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,364.68,253.21
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,314.25,212.17
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,262.04,170.3
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,212.0,131.42
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,166.33,100.42
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,125.78,80.67
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,100.13,76.53
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,96.37,73.93
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,92.85,71.43
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,92.45,71.41
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,81.17,62.21
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,69.52,52.39
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,54.2,39.21
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,37.57,24.56
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,19.61,3.75
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,9.19,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,19.81,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,73.65,50.02
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,133.27,99.76
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,194.61,150.76
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,265.79,209.59
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,335.8,266.49
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,402.54,319.59
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,467.21,369.3
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,542.21,425.3
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,597.43,465.57
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,653.27,505.43
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,704.51,541.25
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,755.53,575.46
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,796.5,601.72
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,835.76,626.51
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,863.78,643.46
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,894.67,662.38
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,917.86,675.49
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,938.0,686.54
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,951.47,693.36
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,961.6,698.04
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,965.39,699.57
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,965.62,698.88
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,956.12,690.64
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,943.05,680.21
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,927.67,669.56
