Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,909.12,656.91
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,885.9,639.86
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,860.06,621.18
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,828.74,599.99
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,795.07,576.85
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,757.33,550.27
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,717.69,522.0
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,674.1,490.54
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,629.13,457.52
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,581.24,421.77
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,532.34,384.47
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,477.21,342.57
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,424.99,301.58
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,371.25,258.07
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,318.76,214.99
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,265.47,172.03
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,214.37,132.19
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,164.67,97.55
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,118.87,73.97
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,93.0,70.51
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,89.98,68.47
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,85.58,65.24
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,80.97,61.71
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,72.38,54.84
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,65.05,48.7
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,51.11,36.67
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,37.56,24.51
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,19.56,3.31
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,13.35,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,33.67,0.97
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,95.28,65.37
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,165.0,123.73
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,232.01,180.0
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,309.81,244.6
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,372.37,295.96
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,445.19,353.67
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,509.53,403.6
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,577.04,454.61
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,631.14,493.88
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,685.36,531.74
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,731.13,560.95
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,779.25,591.26
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,818.37,615.71
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,855.38,638.42
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,886.57,656.89
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,905.97,667.24
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,927.12,678.56
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,945.09,687.71
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,957.25,693.29
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,965.98,696.72
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,841.66,609.29
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,676.52,487.15
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,836.48,605.03
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,953.65,683.68
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,864.1,621.35
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,756.22,541.24
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,825.8,594.63
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,868.58,624.03
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,836.66,602.52
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,802.03,579.52
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,763.99,554.34
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,723.51,526.72
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,678.75,494.37
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,632.16,460.06
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,582.55,422.97
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,531.64,383.95
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,478.27,342.09
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,424.37,298.7
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,368.91,253.27
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,308.03,203.27
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,251.67,157.07
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,196.75,113.55
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,143.78,76.63
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,94.11,51.99
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,59.06,42.87
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,57.59,41.94
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,56.61,41.38
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,55.67,40.78
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,51.43,37.33
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,47.02,33.56
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,37.87,25.61
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.51,17.94
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.9,0.77
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,17.59,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,47.51,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,115.99,79.21
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,186.16,138.51
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,258.37,199.19
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,339.05,265.96
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,402.36,317.76
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,469.68,370.99
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,531.8,418.0
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,594.78,464.16
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,647.76,501.55
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,700.46,537.09
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,747.41,567.9
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,786.47,592.73
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,825.02,616.53
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,861.31,638.46
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,890.8,655.81
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,917.41,671.16
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,938.64,682.87
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,956.52,692.38
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,967.98,697.72
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,975.82,700.79
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,978.0,701.47
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,976.47,699.87
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,963.54,689.47
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,946.65,676.67
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,930.95,666.21
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,912.04,653.71
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,888.38,637.01
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,861.98,618.57
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,830.8,598.05
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,797.04,575.76
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,759.28,550.66
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,719.27,522.63
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,675.4,490.92
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,629.77,457.34
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,579.27,419.57
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,529.03,381.16
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,476.61,341.0
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,424.04,299.56
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,370.1,255.72
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,312.18,208.53
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,257.72,164.36
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,205.05,123.02
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,154.39,87.93
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,107.7,64.34
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,80.8,60.6
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,79.34,59.79
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,75.85,57.12
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,71.98,54.05
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,64.94,48.44
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,57.6,42.32
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,47.38,33.41
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,34.76,22.09
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,17.89,1.55
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,19.12,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,55.19,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,122.71,83.71
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,199.01,148.45
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,265.93,205.52
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,341.23,268.28
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,405.26,320.72
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,473.39,374.59
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,532.94,419.5
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,594.09,464.05
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,646.03,500.77
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,700.06,536.84
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,746.42,565.75
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,791.36,593.07
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,830.57,616.67
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,867.55,638.42
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,889.1,649.55
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,915.79,664.11
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,936.93,674.88
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,954.81,683.74
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,966.39,688.75
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,974.39,691.58
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,976.3,692.05
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,974.56,690.34
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,966.74,683.46
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,955.33,674.44
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,939.07,663.85
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,919.55,651.24
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,895.19,634.45
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,868.05,615.92
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,836.51,595.86
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,802.33,574.03
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,763.76,549.12
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,722.98,521.48
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,678.96,491.48
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,633.11,459.33
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,583.7,422.74
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,533.39,384.52
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,477.87,341.59
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,424.31,298.83
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,368.74,253.66
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,313.95,208.4
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,258.46,163.15
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,204.58,120.67
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,145.98,79.37
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,96.22,54.08
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,67.55,49.8
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,66.15,48.97
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,64.13,47.48
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,62.04,45.85
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,56.14,41.15
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,50.37,36.32
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,41.23,28.36
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,31.82,19.71
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,16.09,0.27
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,10.68,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,26.52,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,88.92,59.94
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,151.61,112.98
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,224.08,173.22
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,300.65,236.37
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,364.63,288.4
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,433.81,342.89
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,500.5,393.0
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,564.87,439.78
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,620.81,479.52
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,677.16,518.49
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,722.97,548.43
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,767.33,576.63
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,807.72,601.31
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,846.28,624.38
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,876.88,640.49
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,898.97,650.77
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,921.24,661.99
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,940.46,671.11
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,951.27,674.78
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,958.57,676.28
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,961.85,676.7
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,961.64,675.02
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,953.07,667.13
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,941.07,657.27
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,925.4,647.27
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,906.61,635.39
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,882.75,619.06
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,856.33,601.19
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,824.93,581.91
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,791.27,560.47
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,753.94,534.75
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,714.73,507.37
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,671.32,478.71
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,626.62,448.3
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,576.88,412.73
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,527.54,376.41
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,475.96,337.29
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,424.59,297.33
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,371.41,255.31
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,319.17,213.32
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,266.37,171.54
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,215.88,132.78
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,166.53,98.77
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,120.7,75.02
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,93.98,70.94
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,90.66,68.69
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,85.62,64.8
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,80.31,60.6
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,71.34,53.46
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,63.6,47.03
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,49.29,34.87
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,35.39,22.5
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,18.36,0.38
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,12.33,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,44.59,27.87
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,83.1,60.43
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,123.84,94.45
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,167.79,130.85
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,208.24,163.72
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,250.43,197.16
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,275.05,215.52
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,297.62,231.68
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,351.14,271.87
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,406.63,312.52
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,451.01,343.2
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,495.68,373.4
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,564.32,420.9
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,619.99,458.3
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,779.86,571.26
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,913.89,656.63
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,934.93,667.7
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,952.75,677.56
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,965.72,683.33
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,975.19,686.99
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,977.65,686.34
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,976.45,683.57
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,964.58,674.27
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,948.92,662.79
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,933.25,653.13
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,914.41,641.51
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,890.42,625.61
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,863.76,608.03
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,832.43,588.42
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,798.57,567.07
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,761.19,543.45
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,721.65,516.61
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,679.81,487.55
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,633.22,454.58
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,583.62,418.71
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,532.59,380.74
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,479.07,340.47
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,425.35,298.74
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,370.29,254.34
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,315.99,209.8
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,260.74,165.1
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,201.17,118.59
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,148.17,81.49
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,98.17,55.72
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,69.32,51.24
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,67.64,50.2
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,64.57,47.84
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,61.32,45.26
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,56.1,41.11
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,48.92,35.1
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,39.38,26.8
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,29.52,17.8
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,14.92,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,14.27,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,38.62,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,107.51,72.27
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,175.87,130.77
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,243.01,187.33
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,324.46,254.42
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,389.01,306.73
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,457.89,360.57
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,520.85,408.18
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,586.39,456.1
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,641.71,494.89
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,694.3,529.64
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,742.77,559.59
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,790.11,588.09
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,829.52,611.62
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,866.75,633.4
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,898.15,651.38
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,917.71,661.55
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,939.29,672.82
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,957.63,681.98
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,969.15,687.15
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,977.14,690.21
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,979.58,691.3
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,978.34,690.23
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,972.06,684.68
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,962.16,676.99
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,945.85,666.74
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,926.23,654.46
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,901.28,637.72
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,873.46,619.16
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,841.57,598.77
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,807.01,576.56
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,768.34,551.87
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,727.35,524.69
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,682.81,493.24
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,636.43,459.8
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,586.33,423.04
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,535.13,384.46
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,481.98,343.31
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,428.36,300.66
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,367.74,252.0
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,312.04,206.08
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,255.91,160.34
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,201.24,117.17
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,147.12,79.18
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,89.68,48.22
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,59.91,43.57
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,58.47,42.68
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,56.46,41.16
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,54.36,39.52
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,49.64,35.75
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,44.71,31.6
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,36.78,24.66
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,27.25,15.95
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,32.88,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,100.68,67.05
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,167.09,123.95
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,231.93,178.48
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,310.62,243.22
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,374.5,294.89
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,442.86,348.26
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,505.9,395.97
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,571.84,444.29
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,625.32,481.72
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,678.91,517.29
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,724.85,546.59
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,772.66,576.7
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,811.98,599.98
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,849.22,621.52
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,880.45,639.13
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,899.83,648.9
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,921.15,660.02
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,939.29,669.06
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,951.7,674.49
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,960.62,677.83
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,963.06,678.6
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,961.92,677.28
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,954.7,670.91
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,943.92,662.46
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,928.42,652.55
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,909.71,640.7
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,886.2,626.19
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,859.92,609.89
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,829.23,590.69
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,795.93,569.68
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,758.48,544.65
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,718.67,516.94
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,674.69,486.37
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,628.96,453.82
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,579.65,417.81
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,528.17,379.35
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,437.52,313.54
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,381.98,274.56
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,356.78,251.16
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,314.07,210.1
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,259.4,165.67
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,200.38,119.35
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,159.7,95.36
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,133.85,88.52
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,120.48,93.04
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,124.37,96.75
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,109.14,84.63
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,93.4,71.9
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,77.76,59.11
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,61.7,45.65
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,45.87,32.08
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,29.67,17.8
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,15.3,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,17.28,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,100.82,66.19
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,185.69,136.53
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,253.86,193.37
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,331.51,256.38
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,394.67,306.47
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,461.94,357.62
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,523.25,402.42
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,585.17,446.0
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,638.25,481.35
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,691.15,514.96
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,738.54,544.55
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,777.98,568.43
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,816.46,591.93
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,852.72,613.76
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,883.58,632.42
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,911.65,649.23
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,932.92,661.26
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,950.89,671.26
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,962.99,678.02
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,971.5,682.58
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,973.86,684.4
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,972.52,684.02
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,965.07,678.46
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,953.94,670.67
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,858.34,607.72
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,744.22,525.54
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,819.86,583.41
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,867.44,616.23
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,731.16,522.1
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,598.79,424.95
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,677.73,486.91
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,723.19,523.34
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,678.7,492.53
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,632.33,459.95
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,539.29,390.43
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,472.3,340.17
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,443.36,318.75
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,410.44,293.41
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,358.7,255.08
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,312.68,221.2
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,273.72,191.56
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,234.71,162.11
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,193.81,130.44
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,138.58,93.24
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,102.65,78.64
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,84.61,64.35
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,76.06,57.54
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,67.01,50.17
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,55.41,40.62
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,43.94,30.94
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,34.92,23.1
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,26.47,15.22
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,24.6,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,98.4,64.29
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,165.17,122.12
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,231.78,177.87
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,313.23,244.39
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,377.43,295.88
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,446.16,348.94
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,509.4,395.26
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,575.44,441.73
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,629.76,479.15
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,681.62,512.73
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,729.59,542.81
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,776.53,571.64
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,654.27,482.76
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,483.11,354.88
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,707.35,518.82
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,906.46,649.93
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,928.11,662.05
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,946.55,673.7
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,959.14,680.34
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,968.24,684.86
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,802.6,572.6
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,595.35,423.23
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,601.47,427.48
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,606.47,429.94
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,782.21,557.54
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,912.49,645.78
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,888.52,629.95
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,861.79,613.36
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,830.72,593.62
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,797.09,572.11
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,641.77,461.06
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,498.2,354.88
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,452.65,324.26
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,408.98,294.25
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,445.04,320.93
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,468.0,336.95
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,455.88,327.02
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,421.17,297.79
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,367.49,254.65
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,315.04,211.88
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,262.31,170.48
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,215.3,135.05
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,168.11,102.54
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,124.75,79.81
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,106.46,81.37
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,115.99,89.6
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,103.46,79.84
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,94.05,72.44
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,74.05,56.03
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,54.79,39.91
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,42.77,29.51
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,31.05,18.73
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,36.32,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,114.76,74.51
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,190.75,141.05
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,260.13,199.57
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,339.12,264.39
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,403.54,316.41
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,472.12,369.49
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,532.79,413.76
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,593.66,456.26
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,648.3,492.11
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,702.75,525.78
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,750.27,552.33
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,796.42,576.84
