Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,828.27,594.23
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,864.8,614.53
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,895.6,631.43
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,923.5,646.46
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,944.85,659.84
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,962.86,671.27
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,974.51,677.46
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,982.51,681.5
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,985.3,681.49
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,984.34,679.34
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,976.74,674.12
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,965.44,666.71
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,949.63,657.55
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,930.41,646.3
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,905.72,631.6
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,878.03,614.95
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,846.59,595.53
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,812.36,574.21
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,774.01,549.11
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,732.99,521.95
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,687.79,491.84
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,640.66,459.49
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,590.29,422.97
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,538.47,384.33
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,484.39,342.81
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,429.73,299.64
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,373.26,254.05
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,316.95,207.74
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,259.62,161.13
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,196.24,111.5
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,140.2,71.93
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,86.52,44.48
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,56.05,40.06
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,54.65,39.19
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,47.71,33.71
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,45.52,32.06
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,41.57,28.91
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,37.47,25.45
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,30.97,19.73
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,24.25,13.27
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,12.03,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,41.79,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,123.54,79.12
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,200.2,147.05
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,267.43,203.86
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,343.46,265.97
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,407.39,317.06
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,475.34,368.85
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,534.12,411.0
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,596.38,453.59
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,650.17,489.1
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,703.69,523.08
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,750.96,552.44
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,790.14,575.99
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,829.29,599.29
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,866.16,620.86
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,896.17,637.85
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,923.27,652.98
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,944.94,664.24
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,963.23,673.43
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,974.99,678.65
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,983.13,681.75
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,985.58,682.91
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,984.27,681.9
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,976.32,675.53
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,964.6,666.99
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,948.36,657.15
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,928.7,645.26
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,904.03,628.93
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,876.34,610.75
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,845.31,591.71
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,811.44,570.74
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,772.09,546.06
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,730.33,519.42
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,685.66,488.56
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,639.03,455.62
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,588.37,419.12
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,537.0,381.07
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,483.47,341.05
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,429.42,299.26
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,373.45,254.32
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,311.96,204.61
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,255.06,158.57
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,199.59,115.0
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,144.73,76.45
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,92.59,49.86
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,57.16,40.95
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,55.95,40.24
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,53.8,38.63
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,51.56,36.86
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,46.71,32.99
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,41.63,28.74
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.02,22.09
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,25.01,13.69
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,30.69,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,106.47,67.17
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,176.82,129.87
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,246.69,188.77
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,323.94,252.5
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,388.35,304.38
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,457.13,357.44
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,519.63,403.01
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,584.54,448.29
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,637.03,483.83
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,691.82,518.99
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,740.75,548.14
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,788.71,575.89
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,828.23,599.03
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,857.67,615.42
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,889.26,633.14
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,918.14,648.99
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,939.84,660.26
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,958.25,669.55
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,971.22,676.38
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,980.63,681.09
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,983.45,682.86
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,982.54,682.46
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,974.99,676.64
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,963.75,668.67
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,947.99,659.03
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,928.81,647.32
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,904.59,631.44
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,877.32,613.64
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,845.85,594.14
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,811.58,572.74
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,772.29,547.92
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,730.63,521.12
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,685.27,489.64
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,638.0,456.13
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,587.58,419.48
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,536.49,381.38
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,482.92,341.23
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,428.87,299.38
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,367.87,250.86
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,311.72,204.91
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,255.15,159.05
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,200.02,115.7
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,145.13,77.08
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,92.98,50.39
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,57.5,41.24
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,55.94,40.25
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,53.81,38.64
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,51.58,36.88
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,46.73,33.01
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,41.67,28.76
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,33.62,21.74
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.22,12.98
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,24.07,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,98.43,61.19
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,167.4,122.89
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,234.08,179.15
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,315.11,245.77
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,380.12,298.27
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,449.73,352.34
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,513.6,399.41
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,580.33,446.63
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,635.27,484.22
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,687.82,517.84
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,737.06,548.3
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,785.42,577.46
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,825.29,600.35
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,854.86,616.17
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,886.23,632.15
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,914.93,646.16
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,936.99,657.21
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,955.79,666.26
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,968.15,671.85
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,976.97,675.41
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,979.24,676.48
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,977.81,675.45
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,970.25,669.83
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,959.02,662.07
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,943.35,652.25
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,924.31,640.44
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,899.4,625.38
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,871.59,608.5
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,840.1,588.89
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,805.88,567.48
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,767.19,543.3
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,726.21,516.92
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,681.56,486.15
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,635.04,453.39
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,542.49,386.05
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,474.76,336.49
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,430.11,304.86
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,387.6,274.24
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,353.65,248.67
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,317.38,220.67
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,268.83,177.51
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,198.9,116.3
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,159.98,99.69
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,164.33,116.83
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,105.14,79.53
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,66.6,48.89
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,64.64,47.48
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,62.63,45.92
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,54.83,39.57
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,47.54,33.4
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,37.18,24.48
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.47,14.5
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,24.8,11.67
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,47.1,31.75
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,85.59,63.43
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,122.13,93.44
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,160.99,125.16
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,211.98,165.89
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,332.42,260.88
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,470.83,365.4
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,527.8,405.62
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,585.91,445.92
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,640.56,481.96
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,695.36,517.06
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,737.51,543.39
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,784.33,572.11
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,824.01,594.86
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,862.12,615.65
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,886.62,628.96
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,908.39,640.68
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,929.3,650.57
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,940.08,654.19
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,944.47,656.64
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,945.46,657.07
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,741.65,522.59
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,504.24,356.83
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,502.49,355.94
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,500.27,353.47
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,435.05,308.28
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,371.89,264.12
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,608.47,437.0
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,794.45,564.13
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,757.7,538.59
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,718.52,511.75
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,550.78,393.35
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,410.42,291.54
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,411.33,293.26
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,410.72,293.04
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,429.19,306.14
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,423.3,297.61
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,364.73,251.27
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,312.08,208.72
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,193.33,128.84
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,138.32,100.43
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,146.01,99.43
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,138.15,93.0
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,70.61,52.31
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,6.74,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,52.26,29.7
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,99.49,72.49
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,163.7,125.86
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,228.29,179.26
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,200.07,157.82
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,160.96,125.91
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,213.07,167.5
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,279.22,218.85
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,370.27,289.84
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,482.06,374.03
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,493.3,378.83
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,485.76,370.46
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,510.41,386.93
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,533.5,401.95
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,703.0,525.51
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,858.27,632.83
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,773.19,567.93
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,671.45,492.04
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,638.32,467.21
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,618.19,450.7
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,594.9,433.39
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,558.15,406.89
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,584.55,425.11
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,597.0,433.44
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,664.46,481.76
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,734.74,530.55
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,802.44,581.95
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,846.22,615.4
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,815.86,595.09
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,783.19,573.4
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,693.32,507.3
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,609.78,445.24
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,583.23,427.14
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,555.55,407.58
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,549.59,405.2
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,524.96,387.13
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,472.58,346.79
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,429.85,313.35
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,373.46,267.47
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,310.61,214.76
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,261.47,176.55
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,223.43,149.42
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,177.09,116.41
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,134.66,92.23
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,105.54,82.98
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,94.61,74.36
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,79.75,62.12
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,63.93,48.87
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,56.62,42.7
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,49.02,36.03
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,37.2,25.52
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,24.93,13.72
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.26,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,9.65,2.11
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,16.26,7.7
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,22.88,13.25
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,30.39,19.45
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,37.92,25.54
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,78.34,58.16
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,121.31,92.0
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,159.82,122.1
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,199.17,152.34
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,209.81,159.5
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,220.33,166.57
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,343.43,259.28
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,472.96,352.22
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,546.32,403.06
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,636.41,464.09
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,666.24,483.38
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,694.89,502.24
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,700.74,505.48
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,704.75,507.7
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,732.18,526.59
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,757.88,544.11
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,774.55,555.25
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,788.93,564.9
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,825.76,589.7
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,851.55,607.1
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,848.47,609.09
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,836.9,605.5
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,806.92,585.53
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,774.9,564.04
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,738.91,539.68
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,700.97,513.54
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,658.48,483.4
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,615.02,451.97
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,568.77,418.04
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,521.05,382.13
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,470.93,343.34
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,421.27,303.98
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,369.67,262.41
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,319.27,221.17
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,268.59,180.36
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,220.31,142.62
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,171.51,107.79
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,125.83,82.6
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,100.18,77.87
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,95.71,74.63
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,88.07,68.63
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,80.0,62.11
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,71.75,55.2
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,59.82,44.9
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,43.69,30.69
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,27.8,15.58
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.46,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,31.82,15.25
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,60.35,42.14
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,104.84,79.27
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,146.1,113.7
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,185.41,145.97
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,226.61,178.98
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,227.42,178.46
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,212.75,165.38
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,313.62,244.7
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,409.19,317.65
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,502.01,385.98
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,586.08,446.17
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,620.6,467.63
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,653.41,487.7
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,603.56,447.31
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,532.08,392.26
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,752.8,553.84
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,939.85,677.85
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,814.87,588.65
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,640.83,461.81
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,717.63,516.25
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,778.92,558.12
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,882.73,633.36
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,951.45,679.03
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,936.37,668.92
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,918.0,657.44
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,818.37,588.49
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,708.39,507.32
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,690.54,496.25
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,671.39,483.63
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,708.79,515.61
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,722.58,530.02
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,654.22,479.33
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,593.92,434.52
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,568.06,416.39
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,535.51,392.22
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,482.59,352.79
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,422.6,305.49
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,363.55,258.83
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,320.8,225.44
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,264.88,186.6
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,230.06,166.7
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,190.33,133.71
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,147.48,103.61
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,119.03,93.86
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,105.51,83.19
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,93.18,73.14
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,80.3,62.44
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,67.16,51.39
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,53.54,39.63
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,39.06,26.87
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,24.16,12.63
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,10.61,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,71.8,38.94
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,143.68,105.51
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,206.84,159.12
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,279.36,219.45
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,343.62,272.44
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,413.46,328.23
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,480.09,379.11
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,544.19,426.58
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,600.46,467.42
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,657.32,507.66
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,708.15,541.08
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,758.51,573.39
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,799.83,599.51
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,834.81,621.06
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,868.86,640.89
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,900.56,658.95
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,802.23,588.4
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,677.15,495.22
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,661.42,482.85
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,659.01,478.7
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,719.92,519.7
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,765.21,549.2
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,767.09,549.28
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,776.08,554.15
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,861.0,614.27
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,919.99,650.51
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,897.98,633.59
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,872.8,615.65
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,841.24,595.56
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,806.97,573.75
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,769.04,548.91
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,728.49,521.98
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,683.83,492.3
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,637.29,460.34
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,585.12,423.1
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,532.81,384.69
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,479.26,344.31
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,425.58,302.41
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,370.29,258.02
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,315.15,212.68
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,254.29,163.13
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,199.99,119.89
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,145.63,81.09
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,93.86,53.86
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,66.7,49.79
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,64.89,48.61
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,61.31,45.88
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,57.5,42.86
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,51.25,37.7
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,43.28,30.84
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,33.15,21.84
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.69,11.22
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,11.65,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,80.45,42.8
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,148.83,109.19
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,216.43,166.58
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,295.35,232.31
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,365.54,289.52
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,437.26,345.95
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,502.55,395.74
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,570.94,446.16
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,627.05,485.49
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,683.52,522.8
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,731.05,552.72
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,781.09,583.71
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,821.77,607.68
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,860.4,629.91
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,893.07,647.89
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,913.78,657.93
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,936.03,670.8
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,955.05,681.63
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,969.15,688.01
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,979.78,692.32
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,982.4,693.6
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,981.34,692.76
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,977.6,688.98
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,970.16,683.01
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,954.28,673.64
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,934.94,662.14
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,910.47,646.03
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,882.86,627.91
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,850.55,607.67
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,815.41,585.47
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,776.08,559.4
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,734.35,531.56
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,688.88,500.87
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,641.48,467.87
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,590.23,430.2
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,537.79,390.56
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,483.3,348.21
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,428.26,304.15
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,371.72,257.86
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,315.64,211.04
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,251.89,158.93
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,195.47,113.78
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,140.01,74.3
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,87.48,47.66
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,59.78,43.91
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,52.91,38.5
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,50.6,36.79
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,48.2,34.91
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,43.59,31.11
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,38.81,26.95
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,30.62,19.61
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,22.09,10.42
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,77.53,38.78
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,164.79,120.83
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,240.5,185.42
