Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,326.15,257.09
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,392.46,311.93
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,463.48,368.36
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,527.71,417.75
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,592.9,466.22
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,648.33,504.41
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,703.65,541.24
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,750.78,571.61
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,789.37,595.53
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,829.48,620.01
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,867.35,642.61
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,898.63,660.78
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,927.11,677.0
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,949.31,690.15
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,968.12,701.18
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,980.36,706.85
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,988.96,710.3
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,991.9,709.94
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,991.04,707.3
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,984.4,701.39
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,974.02,693.24
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,957.59,682.73
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,937.66,670.05
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,913.03,653.01
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,885.26,633.99
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,852.69,613.12
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,817.25,590.25
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,777.33,564.23
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,735.09,536.4
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,573.82,418.45
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,439.91,318.21
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,503.62,367.51
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,537.13,390.69
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,483.16,348.96
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,424.76,303.01
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,367.77,256.3
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,311.67,209.47
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,255.2,162.8
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,200.35,118.93
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,140.25,75.88
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,88.58,49.47
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,61.72,45.53
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,60.02,44.41
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,57.7,42.71
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,55.31,40.85
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,49.8,36.22
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.61,29.96
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.81,21.25
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.72,10.44
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,55.72,25.44
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,116.88,85.14
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,197.78,152.4
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,286.69,226.09
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,353.92,281.49
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,431.96,343.43
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,504.64,399.66
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,581.73,457.51
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,639.17,498.61
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,697.0,537.78
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,746.74,569.07
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,799.46,601.74
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,841.46,627.37
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,881.33,651.23
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,914.48,670.31
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,935.63,681.32
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,958.29,693.39
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,977.63,703.26
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,991.45,709.61
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,1001.7,713.76
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,1004.79,714.91
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,1004.1,713.83
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,997.68,708.03
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,987.52,700.02
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,970.84,689.14
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,950.68,676.14
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,926.29,659.11
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,898.71,640.1
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,865.51,618.78
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,829.5,595.55
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,789.54,568.39
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,747.07,539.44
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,700.64,506.78
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,652.3,472.04
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,600.58,434.07
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,547.56,394.11
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,492.05,351.87
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,436.04,307.86
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,377.93,260.54
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,314.45,208.47
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,255.56,160.16
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,198.23,114.63
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,141.72,74.71
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,88.02,47.82
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,60.81,44.48
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,53.86,39.13
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,51.58,37.44
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,49.21,35.59
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,44.21,31.47
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,39.02,26.95
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,30.81,19.58
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,21.21,8.97
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,71.71,31.63
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,150.9,110.18
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,224.8,173.01
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,316.4,249.14
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,383.93,304.78
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,456.44,362.29
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,524.16,413.47
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,595.36,465.26
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,649.08,502.03
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,705.2,538.94
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,755.58,571.06
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,804.97,601.86
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,837.71,620.55
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,875.56,642.51
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,907.39,658.8
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,936.41,673.03
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,958.65,685.5
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,977.47,695.86
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,989.69,701.01
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,998.25,704.0
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,1000.61,703.21
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,999.15,700.22
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,991.92,694.15
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,980.92,685.88
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,964.34,675.65
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,944.24,663.29
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,919.41,647.96
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,891.4,630.59
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,858.59,610.06
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,822.9,587.55
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,782.49,560.81
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,739.62,532.26
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,693.45,501.44
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,645.32,468.05
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,593.88,430.36
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,541.12,390.61
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,486.11,347.94
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,430.52,303.58
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,372.77,256.53
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,315.3,208.82
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,256.94,160.88
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,192.96,110.32
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,136.49,70.45
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,82.69,43.72
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,55.6,40.13
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,53.78,38.89
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,46.87,33.37
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,44.65,31.64
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,40.25,28.02
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,35.71,24.06
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,28.25,17.4
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.53,8.01
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,77.21,31.26
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,168.4,122.22
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,241.86,185.11
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,326.47,255.49
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,393.9,310.59
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,466.22,367.21
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,530.63,415.01
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,595.65,461.31
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,651.89,499.09
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,708.08,535.51
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,757.77,566.53
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,806.23,596.08
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,839.14,614.39
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,877.13,635.88
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,908.79,653.26
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,937.54,668.68
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,959.24,679.54
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,977.54,688.31
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,990.3,694.12
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,999.37,697.78
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,1002.21,699.16
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,1001.22,698.34
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,993.95,692.34
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,982.91,684.16
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,966.27,674.04
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,946.11,661.8
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,921.65,645.87
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,893.95,627.89
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,861.01,607.52
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,825.17,585.16
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,785.36,560.27
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,742.99,533.4
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,696.56,501.56
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,648.15,467.24
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,596.08,429.39
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,543.01,389.71
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,487.62,347.91
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,431.68,304.19
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,373.98,257.32
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,316.56,209.74
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,251.89,157.2
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,194.44,111.57
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,137.74,71.57
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,83.65,44.77
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,57.19,41.44
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,50.5,36.2
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,48.06,34.36
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,45.51,32.35
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,40.74,28.42
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,35.8,24.11
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,27.9,17.02
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.69,6.82
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,81.97,30.08
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,175.07,126.86
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,248.24,190.05
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,332.41,260.44
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,399.64,315.74
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,471.67,372.53
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,533.43,418.77
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,599.93,466.55
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,656.27,504.5
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,712.52,541.27
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,760.76,571.58
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,800.47,595.48
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,840.95,619.59
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,879.18,641.83
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,910.3,659.14
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,938.38,674.37
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,960.63,685.79
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,979.48,695.07
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,990.9,700.05
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,998.56,702.81
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,1001.86,704.42
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,1001.33,703.79
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,994.04,697.94
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,982.97,689.86
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,966.31,679.47
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,946.13,666.94
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,920.81,651.42
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,892.39,633.86
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,859.61,613.16
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,823.98,590.49
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,783.05,562.97
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,739.86,533.83
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,694.02,501.64
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,646.25,467.37
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,594.61,429.63
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,541.8,389.95
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,486.69,348.1
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,431.1,304.46
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,373.57,257.56
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,310.58,205.82
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,252.12,157.83
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,195.2,112.64
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,138.53,72.67
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,84.33,45.75
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,58.36,42.4
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,51.24,36.8
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,48.11,34.4
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,44.8,31.76
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,40.41,28.13
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,35.89,24.17
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,27.55,16.69
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.86,5.6
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,80.36,25.5
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,172.03,124.3
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,244.09,186.65
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,326.65,255.59
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,394.98,311.55
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,468.35,369.15
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,533.15,418.05
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,597.85,465.08
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,654.38,503.17
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,710.89,539.72
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,761.5,571.18
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,810.89,601.09
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,851.38,624.4
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,881.31,640.44
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,912.93,657.45
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,941.62,672.35
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,963.16,684.46
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,981.32,694.53
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,993.47,699.52
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,1001.92,702.35
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,1004.6,703.68
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,1003.48,702.82
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,994.13,695.59
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,981.04,686.2
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,964.39,676.11
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,944.3,663.93
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,918.64,647.3
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,889.94,628.72
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,856.6,608.05
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,820.52,585.48
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,779.97,560.04
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,737.18,532.52
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,691.17,501.61
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,643.37,468.5
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,590.87,430.04
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,536.57,389.28
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,481.22,347.35
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,425.72,303.83
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,368.65,257.31
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,312.26,210.43
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,235.5,159.47
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,216.43,157.06
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,161.58,105.12
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,87.53,50.01
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,63.25,46.82
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,61.23,45.44
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,57.06,42.19
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,52.63,38.6
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,46.98,33.81
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,41.12,28.59
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,29.48,18.27
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.88,4.78
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,67.25,16.79
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,144.16,103.75
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,211.31,161.58
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,289.51,226.93
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,361.62,285.9
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,435.67,344.37
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,501.52,394.66
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,570.5,445.55
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,544.99,422.15
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,496.11,381.5
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,645.98,492.44
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,783.74,586.34
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,825.25,610.33
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,864.68,633.19
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,897.72,650.51
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,918.51,659.68
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,941.28,671.53
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,960.82,681.28
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,973.49,686.71
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,982.6,690.05
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,986.07,691.41
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,985.85,690.63
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,979.47,685.13
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,969.45,677.51
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,953.46,667.33
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,934.07,655.11
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,909.6,640.08
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,882.08,623.1
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,849.48,602.51
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,814.16,580.09
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,774.71,553.92
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,732.95,525.71
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,686.86,493.55
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,639.02,459.49
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,588.26,422.67
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,536.6,384.18
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,479.28,341.26
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,423.58,298.04
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,366.54,252.1
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,310.26,205.91
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,252.8,159.34
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,197.21,115.74
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,137.13,73.6
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,85.57,48.35
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,61.92,45.32
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,59.84,43.89
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,56.74,41.55
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,53.51,38.97
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,47.48,33.98
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,39.75,27.3
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,29.07,17.78
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,18.07,3.23
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,64.22,11.53
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,137.31,98.53
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,208.82,159.38
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,296.94,231.97
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,365.55,288.11
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,439.57,346.42
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,507.7,398.39
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,579.4,451.21
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,636.63,490.61
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,691.23,526.12
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,742.66,557.53
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,793.32,587.52
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,834.4,610.95
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,873.33,632.46
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,897.33,644.19
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,927.25,659.68
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,949.91,670.72
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,969.26,679.68
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,982.12,684.62
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,991.38,687.45
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,993.96,688.69
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,992.8,687.82
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,985.91,682.14
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,975.32,674.37
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,958.72,664.39
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,938.65,652.35
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,913.89,636.44
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,885.98,618.54
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,853.32,598.54
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,817.83,576.61
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,777.66,551.7
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,735.09,524.92
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,688.93,493.11
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,640.91,459.2
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,588.76,421.58
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,536.26,382.65
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,481.31,341.53
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,422.22,296.08
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,364.9,249.97
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,308.27,203.54
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,250.91,157.06
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,195.26,113.48
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,134.83,71.26
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,82.62,45.97
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,59.63,43.26
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,57.79,42.03
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,54.97,39.91
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,52.05,37.59
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,45.94,32.54
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,39.58,27.0
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.96,16.72
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.31,1.52
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,50.91,3.96
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,110.73,78.26
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,187.39,142.51
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,268.93,209.95
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,336.35,265.06
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,410.04,323.18
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,485.16,380.36
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,559.9,435.36
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,617.94,475.96
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,676.6,515.14
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,729.57,548.79
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,782.18,581.39
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,820.43,603.6
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,860.68,626.86
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,893.57,643.94
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,923.83,659.11
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,947.45,671.27
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,967.84,681.4
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,970.18,680.27
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,979.97,684.09
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,983.2,685.68
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,982.8,685.2
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,945.7,659.52
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,884.02,613.52
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,921.4,643.38
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,932.87,651.28
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,907.55,634.24
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,879.29,615.65
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,846.5,595.14
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,811.05,572.86
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,770.93,547.39
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,728.77,519.63
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,683.38,488.37
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,636.3,455.22
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,585.08,418.34
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,532.45,379.48
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,477.78,338.78
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,423.01,296.61
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,366.48,251.5
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,311.03,206.38
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,249.21,157.05
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,194.14,114.23
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,140.55,77.32
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,90.46,53.16
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,68.87,50.78
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,66.76,49.37
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,62.42,46.04
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,57.84,42.36
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,49.16,35.09
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,41.25,28.2
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,29.47,17.74
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,17.89,0.0
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,62.7,0.35
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,135.8,96.36
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,207.39,157.85
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,295.05,230.53
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,364.4,287.37
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,439.3,346.47
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,508.39,399.12
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,581.11,452.59
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,638.14,491.97
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,692.49,527.5
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,745.47,560.03
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,797.82,591.18
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,839.08,615.3
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,878.16,637.63
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,902.64,650.13
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,933.1,666.49
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,955.87,677.73
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,975.3,686.87
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,988.67,692.63
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,998.42,696.26
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,1000.98,697.43
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,999.76,696.43
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,994.21,691.85
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,984.9,685.05
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,968.05,675.06
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,947.66,662.92
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,922.48,646.4
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,894.07,627.84
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,860.83,607.19
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,824.7,584.56
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,783.82,558.85
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,740.48,531.23
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,693.85,499.21
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,645.27,464.71
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,593.38,426.95
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,540.17,387.14
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,484.09,344.71
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,427.52,300.44
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,369.1,253.0
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,311.1,205.01
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,246.63,152.73
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,189.35,107.51
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,132.33,68.02
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,78.29,42.58
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,56.13,40.43
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,49.52,35.26
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,47.01,33.35
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,44.42,31.28
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,39.18,26.85
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,33.76,22.05
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,24.87,13.99
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.58,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,58.94,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,127.62,90.05
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,197.59,150.17
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,279.48,218.2
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,347.56,274.03
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,427.23,336.75
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,496.99,390.08
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,570.52,444.45
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,628.32,485.12
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,686.61,523.81
