Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,739.44,557.89
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,788.7,588.84
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,830.26,613.57
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,869.72,636.5
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,903.41,655.3
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,924.83,665.92
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,947.17,677.18
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,966.22,686.3
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,979.8,692.32
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,989.83,696.22
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,992.74,695.77
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,991.92,693.18
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,985.39,687.2
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,975.18,679.1
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,958.96,669.15
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,939.28,657.11
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,914.0,640.54
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,885.61,622.0
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,852.52,601.44
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,816.67,578.98
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,776.64,553.62
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,734.28,526.3
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,687.89,494.07
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,639.67,459.83
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,588.28,422.6
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,535.7,383.43
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,480.54,341.15
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,425.05,297.39
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,362.82,247.77
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,305.18,200.55
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,247.49,153.81
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,191.57,110.14
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,143.16,81.91
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,116.61,77.05
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,92.15,69.69
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,81.24,61.22
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,71.68,53.54
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,61.59,45.24
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,50.88,36.3
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,39.68,26.71
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,29.6,17.49
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,18.63,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,59.43,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,130.08,91.43
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,203.84,154.97
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,295.53,230.92
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,308.07,243.01
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,303.95,240.2
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,358.58,282.11
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,415.02,323.76
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,497.46,384.19
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,570.19,435.81
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,624.6,471.78
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,679.6,507.15
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,680.29,502.38
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,659.02,483.16
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,806.95,586.35
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,923.31,658.34
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,945.77,668.71
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,964.95,677.71
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,977.69,682.7
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,986.82,685.55
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,989.24,686.64
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,987.94,685.61
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,979.44,678.86
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,967.25,669.99
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,950.67,660.26
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,930.73,648.47
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,872.43,610.62
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,800.81,559.28
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,753.26,528.87
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,705.94,497.99
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,727.82,517.94
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,727.43,521.84
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,681.53,489.82
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,633.98,456.12
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,582.97,419.13
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,530.35,379.97
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,475.39,338.64
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,420.33,295.86
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,363.35,249.92
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,307.1,203.77
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,249.99,157.63
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,189.32,110.52
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,134.59,72.75
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,82.74,48.03
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,63.19,46.2
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,61.16,44.82
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,56.94,41.45
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,52.49,37.76
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,45.98,32.27
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,37.62,25.0
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,26.08,14.61
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,14.18,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,47.34,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,104.87,72.67
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,182.38,138.43
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,264.1,206.31
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,332.36,262.44
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,407.18,321.86
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,481.36,377.97
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,554.91,431.57
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,613.35,472.72
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,672.5,512.56
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,725.4,545.52
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,777.91,577.36
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,815.98,598.95
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,856.44,621.66
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,889.26,639.1
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,919.42,654.54
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,942.78,664.99
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,962.93,673.22
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,944.6,657.86
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,906.94,626.5
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,954.88,658.59
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,975.66,668.33
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,974.22,664.86
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,957.19,652.33
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,941.56,643.31
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,922.65,632.29
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,812.92,560.48
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,698.04,481.64
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,762.45,530.03
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,801.37,559.66
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,761.28,532.38
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,719.44,503.99
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,673.92,474.24
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,627.1,442.83
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,574.69,405.9
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,523.82,369.13
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,470.62,329.81
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,417.93,289.81
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,340.45,235.21
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,295.09,206.12
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,257.93,172.52
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,207.28,127.28
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,157.1,93.71
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,110.69,71.35
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,91.62,68.57
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,86.39,64.76
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,78.62,58.74
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,70.46,52.2
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,60.12,43.68
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,46.78,32.36
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,30.18,17.59
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.95,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,20.37,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,44.85,28.14
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,112.09,83.66
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,177.31,137.42
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,212.24,166.68
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,261.13,205.91
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,261.1,204.77
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,266.92,207.56
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,358.25,277.96
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,470.81,360.76
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,582.25,439.86
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,686.59,511.08
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,673.35,496.84
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,638.47,469.45
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,677.1,493.31
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,714.65,515.18
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,601.34,435.24
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,483.0,350.78
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,497.97,362.05
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,512.58,372.0
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,487.1,353.35
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,461.43,334.8
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,531.2,383.38
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,610.93,436.58
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,598.92,427.47
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,586.3,418.8
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,552.93,396.48
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,529.45,380.74
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,484.62,350.54
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,441.55,321.25
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,467.75,340.64
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,491.84,357.83
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,525.15,382.5
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,547.99,398.96
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,513.83,374.68
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,478.3,349.25
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,410.36,300.95
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,355.36,261.89
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,340.28,248.1
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,310.4,220.73
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,261.62,184.6
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,217.98,154.09
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,161.01,116.88
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,127.03,95.99
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,110.91,87.88
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,95.2,75.24
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,78.62,61.45
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,61.87,47.24
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,46.07,33.66
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,29.99,19.63
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,17.61,8.26
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.01,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,22.19,11.23
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,45.95,31.52
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,69.18,51.16
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,97.56,74.95
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,134.8,105.68
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,131.09,102.08
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,134.49,104.02
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,83.79,62.72
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,38.85,26.02
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,184.04,143.35
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,339.36,264.13
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,323.95,250.48
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,307.48,236.35
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,376.17,288.84
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,445.47,340.8
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,382.74,291.9
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,305.35,231.94
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,542.56,413.22
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,764.14,573.74
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,563.18,424.97
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,364.54,274.25
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,575.69,433.93
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,778.61,578.93
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,482.01,364.13
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,174.51,130.25
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,164.96,123.26
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,155.48,115.94
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,122.52,90.43
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,90.0,65.13
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,163.71,122.41
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,235.97,177.5
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,204.51,153.57
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,173.57,130.08
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,259.73,196.07
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,338.49,254.76
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,209.77,158.02
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,83.45,60.68
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,84.28,61.62
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,85.09,62.45
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,92.62,68.78
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,99.8,74.9
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,118.42,89.8
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,133.55,102.26
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,116.93,93.88
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,100.91,80.85
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,83.69,66.36
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,66.28,51.44
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,49.45,36.82
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,32.41,21.81
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,19.39,9.56
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.37,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,10.91,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,21.16,10.54
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,42.99,29.46
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,64.02,47.28
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,90.18,69.29
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,117.04,91.59
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,99.69,76.92
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,83.55,63.15
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,107.82,82.6
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,132.15,101.78
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,142.87,109.95
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,153.72,118.18
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,151.15,115.75
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,148.82,113.57
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,130.65,98.73
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,112.88,84.33
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,115.18,85.97
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,117.48,87.6
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,180.94,136.96
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,245.04,185.73
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,220.96,167.01
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,197.23,148.78
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,143.8,107.32
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,91.22,66.21
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,112.93,83.19
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,134.52,99.87
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,159.1,118.81
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,183.33,137.36
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,246.48,185.1
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,308.46,231.01
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,195.2,146.13
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,83.65,60.38
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,118.75,88.03
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,153.15,114.74
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,189.49,142.74
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,224.42,169.42
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,180.57,136.41
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,137.56,103.7
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,181.65,138.13
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,214.89,163.55
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,203.91,154.74
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,191.04,144.55
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,156.28,118.92
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,131.2,100.65
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,114.68,92.27
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,98.64,79.18
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,81.03,64.32
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,63.21,49.0
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,47.08,34.85
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,30.77,20.39
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,17.62,7.95
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.55,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,8.78,1.01
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,17.15,8.37
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,25.53,15.54
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,35.71,24.16
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,45.9,32.66
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,54.77,39.86
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,63.67,46.93
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,84.44,63.67
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,105.63,80.51
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,180.59,140.27
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,272.57,211.32
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,280.16,215.95
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,287.49,220.63
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,353.01,269.51
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,419.02,317.31
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,436.48,328.95
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,453.74,340.58
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,393.5,294.63
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,319.23,238.52
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,315.74,235.79
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,312.25,232.83
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,473.78,350.93
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,631.84,459.75
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,509.29,372.59
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,402.67,296.23
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,518.91,379.98
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,618.4,447.91
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,500.67,365.3
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,384.09,282.4
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,213.23,158.37
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,45.36,30.04
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,150.72,112.27
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,252.96,189.93
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,339.97,255.19
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,413.38,308.54
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,310.54,232.82
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,218.92,165.01
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,210.68,159.26
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,202.06,152.96
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,171.28,130.05
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,141.87,108.02
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,145.73,110.86
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,138.46,105.76
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,120.65,96.99
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,104.17,83.58
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,87.59,69.65
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,72.66,56.83
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,54.85,41.35
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,36.87,25.46
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,21.78,10.79
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.37,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,9.55,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,18.5,8.18
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,38.53,25.54
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,58.54,42.38
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,82.07,62.03
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,105.74,81.49
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,174.81,137.81
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,240.08,189.81
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,238.67,187.32
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,235.04,183.05
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,365.59,285.08
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,488.64,377.43
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,523.51,401.2
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,557.43,424.4
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,559.27,422.54
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,558.59,419.08
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,623.96,466.03
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,706.13,523.14
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,629.56,465.48
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,567.27,418.03
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,621.14,456.74
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,673.54,493.31
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,688.67,503.4
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,702.12,512.55
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,719.85,524.6
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,723.6,527.3
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,509.7,375.88
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,299.77,221.38
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,298.94,221.38
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,297.95,220.71
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,303.75,225.11
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,309.14,229.22
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,413.0,307.37
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,500.14,370.98
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,447.89,332.51
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,399.5,297.2
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,345.6,257.66
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,294.36,220.01
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,206.48,154.57
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,124.83,92.91
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,138.72,104.24
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,150.91,114.16
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,129.47,97.88
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,108.76,81.98
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,94.32,74.28
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,79.93,62.54
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,65.41,50.44
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,50.75,37.94
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,37.51,26.43
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,23.79,14.34
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,13.64,4.32
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,12.73,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,26.83,14.3
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,63.28,45.6
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,98.03,75.02
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,133.09,104.51
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,169.25,134.33
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,370.04,297.18
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,572.56,452.25
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,461.82,363.34
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,288.93,225.4
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,402.47,313.43
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,523.47,402.57
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,414.44,318.12
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,298.27,227.34
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,413.97,314.81
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,548.57,411.3
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,592.79,441.21
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,636.62,470.95
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,662.93,487.96
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,703.67,514.51
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,692.7,505.8
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,695.92,506.94
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,718.53,520.37
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,725.27,523.16
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,733.71,528.76
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,739.82,532.77
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,726.25,523.66
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,711.17,513.69
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,561.95,409.82
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,423.52,310.75
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,548.27,403.73
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,649.51,475.27
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,625.61,458.17
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,597.89,438.88
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,408.89,303.74
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,251.88,187.91
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,349.04,260.66
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,411.2,299.68
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,351.0,251.03
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,304.99,214.42
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,246.57,172.2
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,211.4,150.85
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,159.16,106.69
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,93.65,63.85
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,71.17,55.08
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,57.58,43.82
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,53.16,40.1
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,48.52,36.04
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,41.36,29.67
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,32.49,21.55
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.74,8.92
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.28,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,25.71,13.17
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,65.49,47.13
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,103.85,79.49
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,151.65,119.4
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,193.25,153.72
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,369.46,296.85
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,553.63,439.81
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,612.94,482.18
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,673.04,523.65
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,589.95,456.69
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,463.9,356.71
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,670.29,513.92
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,862.9,648.49
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,832.3,623.03
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,778.13,578.93
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,881.74,653.3
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,962.06,704.73
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,848.43,623.15
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,682.76,500.06
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,649.82,476.09
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,615.89,450.67
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,648.4,473.87
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,678.96,495.22
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,647.95,472.52
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,616.92,450.13
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,657.12,479.7
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,699.61,509.89
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,602.63,440.76
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,517.92,379.73
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,472.19,347.44
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,432.84,319.25
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,504.12,372.97
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,558.25,412.11
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,550.21,407.32
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,522.08,386.16
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,466.84,342.24
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,411.71,297.42
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,342.09,244.76
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,299.94,215.31
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,250.49,170.42
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,182.81,110.38
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,142.54,90.64
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,130.57,96.02
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,111.33,88.05
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,96.37,76.02
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,73.36,56.91
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,52.96,39.62
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,44.01,31.74
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,34.75,23.25
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,21.16,8.39
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,8.19,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,9.21,1.8
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,14.06,5.93
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,19.79,10.77
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,25.53,15.56
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,35.71,23.93
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,45.9,32.22
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,61.9,45.14
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,78.02,57.99
