Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,86.76,64.65
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,95.51,71.26
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,97.27,72.4
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,99.07,73.61
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,133.58,100.44
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,168.45,127.08
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,167.31,125.89
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,166.24,124.86
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,171.78,128.96
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,177.29,133.03
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,189.72,142.38
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,202.03,151.59
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,207.69,155.44
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,213.23,159.22
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,197.48,147.2
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,181.86,135.33
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,200.34,149.35
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,218.53,163.01
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,262.76,196.08
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,306.06,228.02
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,181.07,134.62
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,57.83,39.85
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,53.79,36.9
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,49.75,33.86
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,38.15,24.74
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,26.59,15.6
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,22.58,12.44
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,18.58,9.28
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,94.51,69.72
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,165.18,124.82
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,112.1,83.85
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,57.49,40.99
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,109.01,80.73
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,143.9,109.34
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,103.42,82.08
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,70.78,54.94
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,64.87,50.04
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,58.74,44.68
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,47.71,34.99
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,37.17,25.31
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,19.14,6.21
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,16.74,6.37
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,35.58,23.31
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,54.55,39.57
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,77.38,58.87
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,100.15,77.82
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,94.39,72.76
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,89.73,68.51
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,151.98,119.25
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,229.34,180.7
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,264.67,207.36
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,300.29,233.87
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,326.74,253.12
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,352.99,272.03
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,417.3,319.41
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,499.13,377.96
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,539.26,404.96
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,578.9,431.05
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,654.46,481.71
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,745.49,539.33
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,662.17,477.83
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,593.86,427.44
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,642.92,458.11
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,689.64,484.56
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,635.89,451.38
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,583.13,418.54
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,510.85,371.32
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,451.19,330.85
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,489.95,359.99
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,529.91,389.0
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,459.78,339.62
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,398.04,295.75
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,357.91,267.65
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,319.48,240.23
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,312.35,235.51
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,304.52,230.08
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,281.75,213.22
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,259.4,196.58
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,236.91,179.74
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,214.89,163.14
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,187.19,142.22
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,166.83,127.06
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,153.09,112.44
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,127.76,95.65
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,109.23,87.5
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,93.85,74.91
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,79.32,62.61
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,64.16,49.5
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,49.04,36.21
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,33.38,22.14
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,17.17,3.9
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,101.71,78.76
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,214.53,169.1
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,225.8,176.84
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,235.99,183.8
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,286.93,222.69
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,338.85,261.45
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,365.23,280.26
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,391.23,298.72
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,542.12,411.47
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,698.06,522.41
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,718.81,534.63
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,737.62,546.36
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,621.58,460.86
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,503.58,372.84
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,453.25,336.2
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,403.66,299.46
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,722.33,538.54
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,974.48,709.48
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,958.12,696.56
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,938.27,683.53
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,913.18,665.8
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,884.88,646.04
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,785.78,576.8
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,680.32,498.27
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,719.65,531.87
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,729.39,543.13
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,682.2,508.76
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,633.23,472.63
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,553.43,411.77
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,488.05,361.64
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,458.54,338.13
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,411.1,298.01
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,352.34,249.0
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,295.26,200.67
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,237.31,152.39
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,176.32,104.12
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,121.92,67.61
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,71.92,47.7
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,63.01,47.83
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,60.55,45.99
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,56.22,42.43
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,50.26,37.29
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,41.17,29.22
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,31.8,20.52
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,16.08,1.82
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,32.09,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,90.87,55.69
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,173.35,132.02
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,257.44,203.36
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,330.3,265.13
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,410.61,331.19
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,487.62,392.06
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,564.34,450.95
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,625.08,495.52
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,686.64,538.49
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,743.53,577.11
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,796.43,612.16
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,839.58,640.56
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,880.68,667.31
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,917.48,689.47
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,941.76,702.9
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,965.4,717.4
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,985.69,729.68
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,1000.24,737.06
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,1011.22,742.19
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,1013.54,742.48
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,1012.02,740.43
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,1005.17,733.88
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,994.51,724.99
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,976.73,713.04
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,955.4,698.84
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,929.24,681.48
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,899.8,661.95
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,865.52,638.84
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,828.33,613.71
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,786.47,584.32
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,742.22,553.07
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,693.55,518.54
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,643.09,481.78
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,588.29,439.81
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,531.75,395.56
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,473.94,349.15
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,416.08,301.47
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,356.58,251.67
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,298.53,202.39
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,239.77,153.42
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,177.9,104.58
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,122.44,67.56
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,71.21,54.18
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,63.31,47.9
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,60.85,46.05
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,56.09,42.13
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,51.15,37.85
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,40.91,28.82
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,31.89,20.36
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,47.84,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,135.18,82.8
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,220.81,168.48
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,317.45,250.64
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,391.94,314.01
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,472.67,380.08
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,543.62,435.69
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,615.6,489.36
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,675.05,530.48
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,734.56,570.54
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,786.86,604.61
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,830.28,631.82
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,871.89,658.52
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,911.13,683.34
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,943.78,702.13
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,973.34,718.74
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,995.08,731.55
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,1013.23,742.11
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,1024.56,746.81
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,1032.02,749.14
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,1033.52,748.96
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,1031.02,746.36
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,1019.76,737.06
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,1004.6,725.44
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,986.03,712.94
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,963.83,698.18
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,936.35,680.28
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,905.61,660.25
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,869.95,636.68
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,831.39,611.1
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,788.4,582.58
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,743.16,552.29
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,694.02,516.75
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,643.07,479.04
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,587.66,437.03
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,530.82,392.95
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,472.23,346.46
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,413.66,298.65
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,354.37,249.21
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,296.29,200.05
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,237.25,151.03
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,175.25,102.28
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,118.97,64.84
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,66.68,50.4
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,59.76,44.92
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,57.1,42.89
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,53.39,39.84
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,49.61,36.53
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,39.08,27.24
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,29.6,18.36
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,46.12,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,129.73,77.32
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,211.2,160.98
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,300.6,236.96
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,375.79,299.64
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,457.35,364.75
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,526.3,417.68
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,598.14,470.7
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,658.29,512.59
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,715.35,551.12
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,768.5,584.92
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,820.7,617.28
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,863.12,643.24
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,903.29,667.4
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,928.01,679.79
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,959.28,696.47
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,980.73,708.0
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,998.73,717.44
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,1012.04,722.55
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,1021.62,725.43
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,1022.86,724.69
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,1020.21,721.75
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,1012.15,714.84
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,1000.26,705.76
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,981.7,694.1
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,959.55,680.32
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,932.51,663.51
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,902.16,644.62
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,866.52,622.28
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,827.98,597.97
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,785.51,569.75
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,740.58,539.74
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,690.91,506.41
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,639.48,470.61
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,514.05,378.52
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,418.29,307.79
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,427.14,313.38
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,412.48,297.77
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,295.56,213.45
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,225.92,167.95
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,213.93,158.26
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,192.24,140.88
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,141.23,93.62
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,65.41,49.51
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,59.11,44.57
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,55.7,41.89
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,51.1,38.07
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,46.33,33.89
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,37.68,26.16
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,27.3,16.44
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,31.45,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,87.56,48.84
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,172.75,130.32
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,257.69,201.35
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,330.31,261.3
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,410.24,324.66
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,485.01,380.97
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,558.43,434.13
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,619.3,475.95
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,681.0,515.72
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,563.68,426.26
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,400.68,302.13
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,511.26,383.62
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,644.24,473.98
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,596.29,434.16
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,525.27,380.96
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,688.54,495.3
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,855.11,603.18
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,840.89,590.24
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,823.22,577.68
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,823.57,578.6
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,809.48,570.42
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,861.62,604.09
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,898.06,627.04
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,832.68,584.85
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,760.91,538.79
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,839.87,598.32
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,882.71,628.84
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,848.47,607.32
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,811.52,584.66
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,698.18,506.31
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,589.69,428.04
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,545.13,398.07
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,502.07,368.13
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,527.7,389.1
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,522.87,384.98
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,448.83,329.13
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,391.28,286.0
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,334.29,242.47
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,288.91,208.1
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,243.43,172.96
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,200.39,140.64
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,163.61,117.35
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,130.61,104.06
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,113.8,90.67
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,97.01,76.97
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,80.23,62.81
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,62.93,47.88
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,45.75,32.85
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,28.1,16.87
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,14.72,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,34.02,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,100.42,54.67
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,178.69,135.14
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,263.59,206.54
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,335.94,265.94
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,420.7,332.16
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,488.63,382.9
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,559.59,433.68
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,620.28,474.3
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,681.76,512.69
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,735.14,542.83
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,787.95,571.3
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,831.15,596.99
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,867.77,618.44
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,900.62,637.51
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,930.65,654.82
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,954.51,669.65
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,975.12,682.65
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,987.34,691.56
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,995.92,698.37
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,850.83,604.69
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,670.86,480.43
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,629.45,452.57
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,588.05,423.17
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,651.57,468.56
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,721.17,516.17
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,743.24,532.82
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,766.72,550.5
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,799.16,577.4
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,806.18,585.29
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,768.97,561.4
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,723.92,531.05
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,675.28,496.96
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,625.18,460.99
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,468.06,346.31
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,347.04,256.83
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,392.5,289.97
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,405.85,293.6
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,344.02,242.8
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,287.48,195.58
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,230.02,148.47
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,175.3,105.95
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,129.53,85.39
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,133.81,106.72
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,96.6,76.26
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,65.47,50.34
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,57.29,43.39
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,49.74,36.72
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,38.72,26.92
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,27.29,15.98
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,31.88,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,95.2,49.17
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,172.56,130.8
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,255.12,201.27
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,326.56,261.2
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,405.2,324.61
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,479.49,382.02
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,552.55,436.44
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,613.51,481.11
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,675.32,524.49
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,729.64,560.39
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,783.57,595.33
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,826.83,623.24
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,863.07,646.19
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,898.86,668.1
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,932.16,688.2
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,955.56,702.4
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,975.67,714.57
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,990.05,721.67
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,989.3,719.04
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,822.58,603.7
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,609.27,447.1
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,572.22,421.18
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,521.86,384.87
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,587.4,432.52
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,636.23,467.47
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,779.81,574.71
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,874.24,641.34
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,840.68,618.41
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,804.46,594.45
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,712.68,527.66
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,621.15,459.03
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,634.94,473.7
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,624.33,468.97
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,569.68,427.25
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,515.76,385.2
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,459.63,340.33
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,400.25,291.9
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,342.35,243.44
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,285.29,194.98
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,228.89,154.58
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,197.7,137.71
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,140.11,91.22
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,70.04,53.71
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,66.35,50.93
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,62.44,47.82
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,54.87,41.42
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,47.61,35.04
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,36.88,25.44
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,25.78,14.56
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,31.0,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,92.45,44.83
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,173.22,131.38
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,259.97,205.79
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,145.82,116.56
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.03,0.19
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,105.37,82.28
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,218.37,173.7
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,456.29,365.67
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,688.0,540.32
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,606.48,473.68
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,480.49,372.89
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,490.38,378.71
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,497.65,382.05
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,504.1,384.34
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,508.86,385.43
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,534.24,403.04
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,558.83,419.93
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,639.24,478.04
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,735.65,545.45
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,791.69,585.48
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,858.81,632.4
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,779.02,574.13
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,699.01,515.74
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,847.21,628.06
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,941.62,693.81
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,610.67,460.99
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,254.09,188.63
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,568.9,432.38
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,812.02,606.01
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,536.51,405.7
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,271.77,202.38
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,476.15,362.72
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,625.31,473.9
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,571.15,431.21
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,516.25,387.67
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,312.24,234.38
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,166.76,125.62
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,221.3,166.65
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,260.06,193.68
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,225.52,155.72
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,165.88,96.72
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,79.36,46.63
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,64.56,49.37
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,50.23,37.44
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,51.62,38.79
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,47.61,35.3
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,43.54,31.55
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,33.16,22.25
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,23.49,12.4
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,13.64,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,35.45,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,102.18,46.42
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,183.49,138.99
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,273.57,216.22
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,180.04,144.03
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,59.24,43.45
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,162.57,129.38
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,281.36,224.68
