Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,329.23,261.04
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,378.05,297.47
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,469.95,366.4
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,550.68,425.15
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,622.95,477.52
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,714.35,542.0
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,632.41,477.9
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,541.91,407.76
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,594.67,446.09
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,647.24,483.13
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,621.97,462.06
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,595.1,440.35
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,640.92,473.17
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,685.21,504.2
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,688.17,505.74
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,689.71,506.59
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,610.05,449.1
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,521.49,384.91
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,585.94,431.75
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,634.6,466.15
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,665.9,490.58
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,683.19,505.14
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,602.66,446.55
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,526.06,390.55
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,559.18,416.89
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,576.86,430.39
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,511.84,381.74
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,454.6,338.81
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,386.54,287.96
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,330.2,246.04
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,312.07,230.22
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,281.24,203.25
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,239.43,168.52
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,188.63,127.65
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,148.55,104.23
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,125.05,99.6
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,109.23,86.91
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,92.85,73.47
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,75.9,59.19
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,58.43,44.11
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,41.12,28.84
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,23.89,12.25
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,19.87,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,57.48,21.54
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,133.51,99.97
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,212.34,167.23
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,272.15,217.58
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,325.4,261.08
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,420.17,335.88
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,524.0,414.39
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,591.39,462.53
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,654.2,506.18
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,597.83,459.52
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,518.39,396.26
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,611.16,464.96
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,725.96,545.8
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,829.26,617.31
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,922.48,676.36
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,946.37,689.85
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,967.05,701.88
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,981.58,709.03
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,992.61,714.06
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,922.46,666.63
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,835.76,603.57
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,910.89,657.68
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,968.87,694.42
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,951.35,682.45
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,930.44,669.02
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,827.96,599.03
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,720.15,521.24
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,585.23,427.0
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,461.29,337.75
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,410.94,302.23
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,362.98,267.72
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,481.94,357.34
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,574.23,423.52
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,550.05,405.92
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,511.56,376.77
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,349.12,257.23
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,235.05,174.82
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,274.99,198.31
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,281.55,190.32
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,224.79,144.04
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,171.03,102.99
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,118.46,69.7
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,74.43,56.93
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,70.52,54.0
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,64.83,49.4
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,56.81,42.65
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,48.47,35.34
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,35.81,24.11
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,22.69,10.62
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,29.46,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,87.3,31.13
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,167.57,125.61
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,250.15,196.52
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,323.65,258.03
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,404.39,322.81
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,477.05,378.59
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,548.72,431.4
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,610.3,474.93
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,672.76,516.93
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,725.32,550.85
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,777.08,583.54
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,821.21,611.3
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,863.55,637.57
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,898.36,657.28
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,924.71,671.34
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,948.5,685.12
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,969.07,696.89
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,742.37,541.58
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,457.78,334.63
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,754.0,551.46
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,994.61,709.77
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,985.6,700.35
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,972.98,691.15
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,819.74,587.84
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,647.71,465.4
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,782.46,565.57
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,876.92,631.91
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,841.3,608.1
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,803.15,583.55
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,760.84,555.6
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,716.6,525.0
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,667.56,491.22
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,617.28,455.64
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,539.81,397.91
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,474.76,349.07
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,414.88,304.3
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,362.11,264.73
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,307.53,224.27
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,258.57,188.6
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,203.43,149.45
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,159.9,119.63
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,139.03,104.52
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,119.32,94.45
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,101.91,80.45
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,84.32,65.99
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,65.87,50.34
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,47.19,34.22
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,30.54,19.68
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.2,3.34
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,6.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.27,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,7.91,0.91
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,34.4,22.67
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,61.02,44.14
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,180.17,139.54
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,303.65,233.92
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,424.43,323.99
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,532.72,401.28
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,549.03,409.19
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,563.73,416.47
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,440.47,326.58
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,284.25,210.97
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,406.97,300.59
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,514.01,374.22
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,436.53,318.36
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,360.76,263.93
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,678.38,493.65
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,944.69,667.74
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,809.2,573.54
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,661.86,472.33
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,487.53,353.35
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,304.31,222.17
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,480.55,351.22
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,633.32,456.1
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,678.68,490.22
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,702.37,509.56
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,654.52,476.4
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,605.86,442.36
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,556.17,407.08
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,503.81,368.42
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,395.15,289.5
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,318.65,235.44
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,286.42,211.18
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,254.02,186.22
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,226.94,163.38
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,188.16,131.76
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,136.85,91.4
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,80.26,62.06
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,74.5,57.59
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,68.46,52.68
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,59.06,44.7
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,49.26,36.08
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,35.09,23.44
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,21.05,7.7
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,22.06,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,61.45,13.14
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,150.69,112.54
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,232.32,182.67
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,304.81,243.52
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,384.58,307.93
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,455.17,362.92
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,530.17,419.15
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,441.19,347.01
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,333.77,259.69
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,555.28,429.83
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,773.89,583.27
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,706.79,530.16
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,617.1,461.5
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,773.67,572.97
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,928.16,671.72
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,791.02,575.63
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,615.48,449.65
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,721.45,523.95
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,824.27,591.42
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,758.4,544.21
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,689.9,496.2
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,572.35,414.14
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,443.19,321.99
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,290.64,213.64
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,140.02,101.91
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,391.86,290.52
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,620.56,449.68
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,615.98,445.78
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,614.81,445.66
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,623.66,453.85
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,628.22,458.49
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,588.22,430.6
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,546.83,401.48
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,533.16,392.67
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,502.76,369.81
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,372.53,274.64
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,281.47,209.73
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,297.18,215.76
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,281.36,192.81
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,204.68,141.8
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,168.15,125.54
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,135.74,94.73
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,86.37,67.24
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,79.39,61.75
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,72.06,55.73
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,62.02,47.18
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,52.85,39.04
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,36.4,24.39
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,19.47,5.36
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,18.32,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,52.14,6.44
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,129.27,95.64
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,206.31,161.66
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,288.27,229.72
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,367.37,293.78
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,436.52,348.08
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,509.82,403.77
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,571.65,448.83
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,635.07,493.81
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,696.41,535.94
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,751.34,572.26
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,797.2,602.01
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,841.48,630.35
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,877.64,651.6
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,911.46,671.11
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,840.68,618.14
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,752.34,551.68
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,873.48,637.15
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,983.83,708.41
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,979.19,703.72
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,979.15,703.12
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,975.52,700.31
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,968.11,695.23
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,892.59,644.0
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,809.5,584.16
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,541.52,397.72
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,272.49,199.92
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,567.53,423.13
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,800.36,586.66
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,758.07,556.68
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,713.49,525.84
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,664.51,491.9
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,614.27,456.09
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,559.43,415.05
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,503.03,371.82
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,446.14,327.63
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,389.94,282.55
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,304.01,219.11
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,253.19,185.96
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,220.44,152.14
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,166.33,101.34
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,114.91,69.63
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,76.98,59.42
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,70.95,54.66
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,65.12,49.87
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,55.95,42.02
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,46.4,33.57
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,32.88,21.38
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,19.44,3.5
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,32.77,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,93.18,7.73
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,188.8,141.19
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,287.42,226.64
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,365.1,292.61
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,449.94,361.74
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,398.72,320.01
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,305.94,243.95
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,331.21,262.41
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,354.48,278.44
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,353.8,275.41
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,334.16,258.09
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,365.6,281.1
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,396.83,303.57
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,469.33,356.15
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,524.87,395.35
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,537.86,403.27
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,549.81,410.65
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,634.85,471.64
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,736.32,541.7
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,790.04,579.51
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,855.38,624.56
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,780.89,569.84
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,719.7,524.3
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,849.74,621.92
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,938.46,682.88
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,909.54,663.43
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,877.66,642.76
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,792.45,583.37
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,701.26,515.46
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,451.99,337.21
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,218.18,161.55
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,194.5,144.27
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,171.25,126.84
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,201.63,150.14
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,230.48,172.11
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,238.05,178.31
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,244.48,183.57
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,252.84,188.66
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,249.17,183.53
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,221.56,156.54
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,175.51,115.41
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,117.84,73.46
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,59.19,44.5
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,56.05,42.09
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,52.79,39.43
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,46.74,34.21
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,40.47,28.53
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,28.75,17.86
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.13,0.46
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.18,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,17.16,7.78
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,28.21,17.33
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,42.45,29.35
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,57.59,41.98
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,203.3,163.06
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,360.13,288.19
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,524.04,416.54
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,699.69,545.46
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,641.97,498.48
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,557.97,430.65
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,733.77,562.8
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,891.27,670.33
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,703.99,533.23
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,446.07,336.14
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,744.34,561.63
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,986.77,726.36
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,911.44,671.25
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,787.94,578.71
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,917.93,674.2
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,1003.9,729.97
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,995.12,721.95
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,982.56,712.28
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,846.6,619.1
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,676.49,494.22
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,582.2,427.39
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,483.32,355.71
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,491.27,362.26
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,503.52,371.38
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,542.35,401.12
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,576.72,426.88
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,613.08,457.17
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,616.2,461.69
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,556.84,415.83
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,498.72,370.38
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,441.72,325.55
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,385.46,279.94
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,327.33,231.53
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,271.29,184.43
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,215.6,139.08
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,163.4,99.7
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,113.33,69.71
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,78.73,60.93
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,72.83,56.26
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,66.67,51.17
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,57.86,43.49
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,49.83,36.16
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,33.63,21.55
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,17.52,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,52.55,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,146.21,107.01
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,231.6,180.79
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,308.69,246.15
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,394.41,316.55
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,465.93,373.05
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,548.83,436.02
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,611.57,482.62
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,675.35,527.88
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,622.12,483.63
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,545.32,421.21
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,553.19,423.93
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,540.0,411.22
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,749.39,566.42
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,935.58,692.6
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,958.8,705.42
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,978.72,717.22
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,906.84,666.98
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,800.67,588.86
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,917.27,673.56
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,1001.72,728.65
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,985.98,715.79
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,978.2,709.04
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,960.03,696.7
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,938.36,682.23
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,813.14,594.35
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,673.78,490.57
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,610.4,446.34
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,558.23,408.99
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,659.39,487.56
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,716.47,532.24
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,666.95,495.73
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,616.62,458.34
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,560.21,415.54
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,504.4,372.11
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,446.8,326.85
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,389.65,280.52
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,326.86,228.59
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,269.34,180.24
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,211.4,133.06
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,156.65,91.91
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,104.18,61.07
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,70.1,53.46
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,65.87,50.17
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,59.75,45.11
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,51.81,38.28
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,43.61,30.91
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,29.92,18.37
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.25,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.19,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,26.62,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,121.5,88.23
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,206.51,161.65
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,294.74,235.96
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,382.25,308.1
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,462.63,372.08
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,556.26,443.65
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,621.11,490.71
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,687.07,536.17
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,748.4,577.0
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,810.0,617.03
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,849.82,641.09
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,892.71,667.05
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,929.42,688.45
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,963.52,707.93
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,986.86,721.64
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,995.49,725.84
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,1008.88,732.26
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,1018.65,736.38
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,1019.66,736.17
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,1016.84,733.7
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,1006.74,725.22
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,992.89,714.53
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,973.39,701.77
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,950.37,686.83
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,922.2,668.83
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,890.88,648.73
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,853.9,624.55
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,814.2,598.44
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,769.85,568.99
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,723.47,536.76
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,675.31,501.71
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,622.65,462.71
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,566.06,419.98
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,509.1,375.76
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,449.9,328.54
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,391.15,280.38
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,331.09,230.39
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,268.58,178.27
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,209.36,130.15
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,153.31,88.23
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,99.92,57.5
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,66.56,50.52
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,62.55,47.49
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,58.37,44.13
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,49.72,36.64
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,42.18,29.79
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,28.42,17.02
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,14.69,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.48,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,108.9,78.19
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,186.6,145.46
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,262.05,209.6
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,358.25,288.61
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,439.38,353.49
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,527.44,421.58
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,591.5,468.6
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,664.83,520.7
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,728.22,563.43
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,792.04,605.42
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,836.57,633.02
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,879.27,659.04
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,912.31,678.16
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,949.21,699.75
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,972.53,713.55
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,992.48,725.27
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,1007.9,732.66
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,1008.14,730.27
