Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,1009.51,730.07
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,1007.12,727.56
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,1002.74,722.8
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,994.38,715.63
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,975.15,703.01
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,952.32,688.19
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,924.19,669.96
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,892.78,649.59
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,855.62,625.12
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,815.64,598.68
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,771.14,569.21
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,724.37,537.32
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,673.81,500.64
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,621.61,461.92
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,565.36,419.31
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,507.38,374.24
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,447.42,326.99
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,387.75,278.42
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,326.8,227.26
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,267.45,176.98
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,207.97,128.29
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,146.55,82.09
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,91.44,50.44
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,57.79,43.19
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,54.13,40.4
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,50.33,37.31
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,44.13,31.89
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,37.72,26.0
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,25.0,14.03
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,15.46,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,50.8,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,151.67,110.09
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,244.83,190.56
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,322.52,254.97
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,414.06,327.21
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,487.05,382.72
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,563.7,438.72
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,337.83,267.59
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,60.12,43.12
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,129.16,98.57
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,202.44,155.22
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,294.98,226.1
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,375.45,286.08
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,674.65,509.57
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,935.97,685.21
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,708.45,526.18
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,415.62,309.76
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,734.24,547.66
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,1000.38,725.37
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,1001.55,723.7
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,998.95,722.29
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,983.55,712.75
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,975.95,708.43
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,957.05,696.38
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,934.65,682.16
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,906.93,663.14
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,875.95,642.01
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,839.9,618.71
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,801.09,593.4
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,757.57,564.63
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,711.75,533.19
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,605.29,452.78
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,510.37,380.62
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,499.34,373.21
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,474.93,354.1
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,434.99,321.4
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,380.86,275.17
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,314.55,222.76
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,266.19,186.09
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,211.44,137.43
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,141.75,79.27
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,87.58,48.53
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,56.41,42.41
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,52.69,39.45
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,48.83,36.19
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,42.98,31.03
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,35.48,24.18
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,23.45,12.54
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,46.68,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,158.98,116.78
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,252.2,200.44
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,329.9,267.13
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,421.37,341.85
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,493.01,397.03
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,567.92,451.81
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,631.29,495.45
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,695.58,537.6
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,749.0,569.71
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,801.54,600.07
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,772.83,577.71
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,726.72,541.22
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,842.34,620.1
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,947.48,684.36
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,970.6,695.05
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,990.36,704.55
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,1002.48,709.38
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,1010.91,712.12
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,1012.45,712.19
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,1010.18,710.16
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,998.22,703.04
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,993.77,700.77
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,974.32,688.53
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,951.24,674.25
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,828.72,593.38
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,690.47,495.02
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,772.35,557.76
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,814.74,588.47
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,770.41,559.87
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,723.68,529.61
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,672.45,493.68
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,619.58,455.58
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,562.97,413.79
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,504.86,369.57
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,445.19,322.61
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,385.76,274.3
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,324.16,223.35
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,263.94,172.89
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,203.94,124.21
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,142.13,78.3
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,86.16,47.11
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,54.51,40.62
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,51.06,37.89
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,47.5,34.89
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,40.71,28.94
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,33.65,22.48
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,22.43,11.28
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,55.07,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,170.41,123.03
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,270.0,210.34
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,351.32,277.9
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,440.19,348.43
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,511.27,402.84
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,585.44,457.2
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,648.13,500.32
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,711.62,542.85
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,667.46,508.09
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,598.95,454.29
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,757.91,567.81
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,895.48,656.31
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,818.23,600.53
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,712.01,522.04
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,870.6,633.22
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,1001.27,714.02
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,812.15,586.52
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,581.15,421.71
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,819.47,593.86
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,1007.1,714.5
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,998.15,705.59
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,985.46,696.62
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,775.48,557.93
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,527.15,381.2
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,737.46,536.45
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,881.72,634.34
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,845.05,609.52
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,805.68,584.47
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,761.24,556.19
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,714.78,524.92
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,666.09,490.43
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,612.99,451.99
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,556.57,410.08
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,499.72,366.53
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,440.35,319.76
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,381.52,271.99
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,321.56,222.39
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,259.21,170.68
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,200.11,123.05
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,144.27,82.03
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,90.94,52.67
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,62.85,47.45
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,58.22,43.84
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,53.38,39.86
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,44.41,32.03
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,36.3,24.61
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,22.72,10.91
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,10.01,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,8.19,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,31.82,18.49
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,56.28,40.15
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,96.96,74.23
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,133.0,104.14
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,168.32,132.74
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,204.36,161.22
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,228.09,178.82
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,251.28,195.56
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,323.77,250.91
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,415.07,318.1
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,426.14,323.67
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,418.02,315.89
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,422.43,316.91
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,425.87,317.19
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,433.07,320.95
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,439.77,324.34
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,416.64,306.11
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,393.63,288.25
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,454.03,331.17
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,513.23,371.86
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,476.08,344.32
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,439.69,317.95
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,494.75,357.28
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,559.06,401.5
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,567.82,406.89
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,574.62,411.37
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,631.21,452.68
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,670.04,481.13
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,621.65,448.13
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,575.42,416.74
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,605.55,441.86
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,605.5,443.71
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,548.79,401.91
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,492.02,359.03
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,430.98,312.39
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,377.18,270.08
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,317.3,220.62
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,254.49,167.7
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,196.46,121.03
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,141.78,81.06
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,89.31,52.45
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,62.97,47.56
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,58.35,43.86
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,53.54,39.79
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,44.03,31.52
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,35.54,23.77
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,21.93,9.5
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,37.57,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,150.1,105.68
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,243.16,188.92
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,320.79,254.11
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,412.08,327.1
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,486.16,384.04
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,564.08,441.4
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,626.28,484.35
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,689.37,526.57
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,600.7,458.94
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,467.67,356.72
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,437.98,333.06
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,386.54,292.78
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,480.37,361.35
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,557.65,415.86
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,559.28,415.06
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,559.45,413.75
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,794.95,584.44
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,995.94,716.28
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,827.19,600.43
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,623.73,453.99
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,500.19,366.74
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,395.84,290.27
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,571.45,419.22
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,735.88,533.91
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,818.19,595.27
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,869.26,632.16
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,747.96,546.81
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,630.35,460.29
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,480.62,353.95
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,345.07,254.6
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,497.43,371.56
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,600.0,446.01
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,544.31,403.29
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,488.45,359.99
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,430.54,314.4
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,369.96,265.45
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,310.48,215.72
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,252.42,166.82
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,194.76,120.28
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,140.53,80.69
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,87.13,51.29
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,60.14,45.21
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,55.37,41.36
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,50.4,37.13
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,42.45,30.15
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,32.56,21.22
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,20.04,7.24
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,8.19,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,20.92,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,104.98,72.2
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,175.61,136.22
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,248.06,197.1
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,327.2,261.12
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,408.77,323.23
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,482.68,376.66
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,545.5,420.87
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,610.12,464.81
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,666.29,501.42
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,722.77,537.21
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,768.2,566.72
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,819.7,599.76
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,854.84,621.1
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,887.58,640.93
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,683.18,499.96
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,460.29,338.69
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,503.06,369.9
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,562.72,410.66
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,776.86,563.35
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,960.53,686.38
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,950.34,677.26
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,936.9,668.06
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,568.36,418.71
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,183.04,133.65
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,539.81,402.04
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,839.56,606.38
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,804.26,580.41
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,766.93,555.48
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,629.52,458.09
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,502.93,366.45
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,555.31,407.71
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,580.89,427.49
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,531.81,391.24
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,480.07,352.18
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,425.17,309.41
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,371.65,266.64
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,314.56,220.6
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,261.04,177.02
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,207.58,135.26
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,158.06,99.92
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,109.31,72.26
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,83.93,64.83
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,74.85,57.59
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,65.35,49.67
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,52.51,38.5
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,37.15,24.87
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,19.12,5.36
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,35.47,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,148.56,102.33
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,242.19,187.53
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,320.35,252.44
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,412.28,324.13
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,486.18,377.31
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,563.78,429.32
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,626.84,471.41
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,690.81,512.82
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,744.09,546.03
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,796.54,578.16
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,840.38,603.78
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,877.19,624.71
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,770.11,551.39
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,633.34,454.26
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,614.14,441.35
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,611.3,437.82
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,546.27,391.1
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,462.66,331.89
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,465.5,333.99
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,467.97,335.18
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,757.35,536.98
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,975.25,670.46
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,956.29,656.9
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,933.81,644.46
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,904.68,627.48
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,872.42,608.41
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,835.92,587.01
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,796.67,563.63
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,659.85,471.05
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,527.76,377.78
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,584.77,422.47
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,603.0,437.02
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,546.47,395.77
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,489.49,353.24
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,430.27,308.04
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,371.62,261.59
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,311.5,212.37
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,249.05,161.08
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,190.07,114.25
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,134.43,74.49
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,81.15,47.0
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,58.29,43.28
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,53.82,39.77
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,49.17,35.89
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,40.69,28.45
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,30.34,19.09
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,15.32,1.69
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,46.16,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,161.93,110.65
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,263.3,204.65
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,344.79,273.36
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,434.12,344.84
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,505.2,398.0
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,579.48,449.87
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,641.82,489.6
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,704.96,527.37
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,756.56,554.92
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,802.61,577.06
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,845.73,601.58
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,886.73,624.48
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,917.94,641.14
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,946.04,655.96
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,968.39,669.71
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,987.34,681.58
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,997.76,687.1
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,1004.43,690.56
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,885.24,616.24
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,746.27,522.68
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,877.85,613.8
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,966.66,667.97
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,947.41,655.04
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,924.74,641.4
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,814.97,571.96
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,688.61,485.95
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,757.95,538.83
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,795.32,566.88
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,749.98,538.04
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,702.59,506.55
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,551.39,399.39
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,421.94,305.73
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,403.13,293.33
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,381.6,277.83
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,389.28,280.86
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,365.87,257.01
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,306.72,209.02
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,249.66,162.47
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,192.64,117.87
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,139.41,80.43
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,88.24,54.23
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,67.09,50.59
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,59.94,44.78
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,53.23,39.08
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,42.72,29.95
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,31.84,20.06
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,16.12,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,24.06,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,130.88,86.91
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,218.26,168.42
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,296.55,234.9
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,383.73,306.13
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,457.17,363.46
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,542.05,426.66
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,606.59,472.18
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,672.25,516.22
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,726.74,551.04
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,780.63,584.63
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,824.94,610.11
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,867.44,633.8
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,900.39,651.29
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,924.41,662.91
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,947.61,674.73
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,967.55,684.39
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,979.91,687.93
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,988.69,689.35
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,989.72,686.65
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,987.04,681.79
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,975.62,670.35
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,972.18,663.85
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,952.55,650.03
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,929.4,634.45
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,844.92,579.86
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,747.41,512.67
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,784.1,542.43
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,792.3,550.29
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,701.55,490.98
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,612.25,430.58
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,601.0,426.21
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,581.71,414.63
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,505.99,362.36
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,440.78,316.7
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,414.44,295.68
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,366.15,255.04
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,305.96,206.3
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,247.53,158.51
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,184.22,108.92
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,128.14,69.48
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,74.51,42.86
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,54.1,39.79
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,49.8,36.39
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,45.36,32.64
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,37.56,25.75
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,29.46,18.09
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,30.07,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,147.92,97.16
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,254.48,196.95
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,338.51,268.15
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,430.81,342.95
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,507.18,402.51
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,587.71,461.86
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,651.03,504.98
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,715.17,547.06
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,764.56,576.57
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,817.09,607.35
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,860.37,631.48
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,901.44,653.52
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,934.4,670.26
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,954.0,678.33
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,974.94,689.27
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,992.44,698.06
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,1004.26,702.66
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,1012.34,705.14
