Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,1012.03,705.37
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,1007.86,703.42
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,998.16,696.76
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,984.63,687.85
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,965.07,676.17
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,941.88,662.3
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,911.87,643.25
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,878.61,622.08
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,840.67,598.66
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,799.93,573.24
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,755.0,545.05
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,707.8,513.98
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,655.83,477.52
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,602.38,438.96
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,545.47,396.75
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,487.87,352.63
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,425.53,304.23
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,365.28,255.7
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,303.72,204.67
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,243.86,154.84
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,183.93,107.26
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,127.24,67.51
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,68.16,37.84
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,49.05,35.43
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,44.88,32.11
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,40.56,28.46
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,33.83,22.48
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,26.9,15.75
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,39.12,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,161.95,104.93
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,273.1,211.72
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,358.02,283.67
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,451.28,358.56
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,528.23,416.81
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,609.23,473.66
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,668.28,512.36
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,732.05,552.78
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,786.01,583.71
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,838.87,612.7
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,881.47,637.13
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,921.69,659.8
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,943.82,670.87
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,972.5,686.23
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,993.89,698.4
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,1011.71,708.54
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,1022.18,713.56
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,1028.78,716.4
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,1028.37,715.3
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,1023.99,712.02
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,1012.69,703.88
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,997.52,693.57
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,977.05,680.96
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,952.9,666.2
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,922.5,647.59
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,888.83,626.92
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,850.33,603.09
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,808.98,577.3
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,763.05,547.52
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,714.85,515.0
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,601.66,434.62
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,499.63,361.41
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,508.24,368.5
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,489.43,352.71
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,428.78,305.22
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,368.75,256.98
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,307.05,206.6
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,247.32,157.57
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,183.69,107.83
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,127.53,68.92
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,73.24,43.07
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,55.3,40.63
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,50.62,36.89
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,45.78,32.79
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,37.07,25.1
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,26.6,15.29
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,13.66,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,102.86,63.28
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,186.36,143.03
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,275.4,216.78
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,362.23,286.4
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,440.49,346.45
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,524.54,408.08
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,513.05,395.87
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,475.99,365.61
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,323.62,249.34
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,150.92,112.89
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,289.93,220.62
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,439.6,330.11
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,408.54,304.77
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,393.93,292.25
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,563.08,414.34
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,734.29,530.01
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,891.42,635.1
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,1018.74,712.12
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,1019.38,711.64
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,1016.16,710.34
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,1000.33,699.96
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,992.11,694.45
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,893.55,632.82
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,776.43,552.27
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,847.06,605.93
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,886.02,632.76
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,773.57,557.02
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,652.28,470.81
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,701.01,508.63
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,713.48,519.61
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,660.95,483.32
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,606.97,445.17
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,549.89,402.59
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,491.59,357.7
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,430.38,309.77
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,369.66,260.59
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,307.53,208.82
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,247.04,158.23
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,186.54,110.19
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,124.72,66.7
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,69.31,40.63
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,52.53,38.51
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,47.68,34.59
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,42.65,30.29
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,34.67,23.23
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.39,14.99
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,32.72,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,144.01,88.56
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,245.18,190.63
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,330.43,263.01
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,423.23,337.79
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,495.22,392.15
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,570.24,445.56
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,635.16,489.41
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,701.01,532.23
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,753.92,564.8
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,805.77,595.91
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,849.88,623.71
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,891.99,650.04
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,918.46,665.31
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,948.02,682.69
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,970.8,696.04
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,990.19,707.38
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,834.02,601.79
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,637.38,461.77
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,840.62,607.38
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,1004.35,713.4
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,990.76,702.35
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,973.59,690.85
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,816.91,586.44
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,641.69,462.6
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,774.01,559.68
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,864.34,622.19
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,661.13,480.82
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,455.87,331.56
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,598.64,439.74
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,691.12,507.59
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,640.38,470.69
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,587.76,432.37
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,529.26,388.65
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,473.02,345.52
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,288.17,210.93
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,149.1,110.25
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,201.02,146.65
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,231.74,164.08
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,172.3,123.07
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,130.72,96.82
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,108.46,80.77
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,94.04,73.33
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,75.73,58.13
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,57.24,42.43
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,38.94,26.62
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,20.28,9.86
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,10.46,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,105.28,60.75
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,206.81,159.43
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,288.57,229.84
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,379.9,305.77
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,469.38,377.31
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,561.89,448.5
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,625.64,493.8
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,690.41,538.49
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,749.64,578.12
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,804.65,613.92
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,693.31,530.24
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,531.27,405.0
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,754.62,571.38
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,953.92,704.51
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,964.51,708.61
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,982.13,718.89
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,993.47,723.96
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,1001.14,726.79
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,1001.03,725.88
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,997.09,722.7
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,894.58,651.99
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,757.56,551.12
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,862.54,630.25
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,924.08,672.56
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,668.4,493.96
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,392.13,287.69
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,620.88,461.93
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,783.86,578.93
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,738.77,547.77
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,691.66,514.39
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,640.25,476.8
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,588.2,437.77
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,531.46,394.37
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,474.31,349.34
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,414.53,301.57
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,355.49,252.95
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,292.01,200.34
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,236.08,154.02
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,177.23,106.53
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,119.46,65.29
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,66.84,41.24
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,53.43,39.45
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,48.66,35.54
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,43.74,31.27
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,34.47,22.97
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,23.53,11.95
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,106.31,58.71
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,211.11,162.7
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,292.94,233.47
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,384.33,309.61
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,465.01,374.08
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,546.65,436.88
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,359.14,288.36
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,102.68,77.73
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,306.78,243.25
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,516.26,403.24
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,695.1,537.21
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,871.19,658.22
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,749.82,567.58
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,580.21,438.16
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,794.55,597.65
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,978.47,721.35
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,826.18,612.43
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,632.69,468.48
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,834.02,617.57
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,984.43,718.68
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,757.54,559.68
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,480.05,353.78
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,733.03,543.91
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,914.81,669.64
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,784.86,577.98
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,645.11,474.54
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,728.19,539.94
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,780.25,579.88
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,733.96,547.81
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,685.91,513.23
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,634.28,475.34
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,581.52,435.67
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,522.51,390.16
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,464.3,344.36
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,374.7,276.7
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,308.91,228.52
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,282.51,202.24
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,236.81,158.14
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,181.47,115.21
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,130.88,80.67
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,85.95,59.43
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,74.58,57.63
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,64.66,49.28
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,54.31,40.26
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,40.91,28.33
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,25.58,12.88
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,14.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,18.13,4.79
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,39.91,26.27
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,72.81,54.24
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,114.77,89.51
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,152.12,120.34
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,190.36,151.17
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,222.79,176.72
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,255.37,201.89
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,348.07,273.88
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,428.55,334.37
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,448.13,346.91
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,466.22,358.5
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,492.54,376.11
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,518.36,393.11
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,596.39,449.67
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,693.13,517.28
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,712.6,529.22
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,730.36,540.54
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,762.14,562.47
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,791.76,582.63
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,734.96,539.89
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,663.54,487.8
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,694.79,510.09
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,708.49,519.77
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,679.19,499.12
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,649.61,478.5
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,554.4,410.35
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,474.86,352.45
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,342.17,256.26
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,220.88,165.57
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,139.56,104.15
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,59.4,41.74
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,48.71,33.4
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,38.04,24.96
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,24.74,14.38
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,11.47,3.69
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,22.94,13.08
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,34.42,22.52
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,29.98,19.02
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,25.55,15.5
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,21.57,12.26
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,17.59,9.62
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,13.62,6.17
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,9.66,2.67
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,10.54,2.86
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,17.58,8.99
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,24.65,15.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,32.6,21.9
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,40.58,28.59
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,31.29,20.71
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,22.03,12.86
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,34.42,23.15
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,46.84,33.36
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,70.84,53.03
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,95.61,73.11
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,103.98,79.52
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,112.34,85.89
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,126.4,97.01
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,140.45,108.06
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,212.23,165.07
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,285.05,221.76
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,192.77,149.14
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,104.64,78.87
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,111.02,83.82
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,117.37,88.65
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,157.28,120.38
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,197.02,151.64
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,125.59,95.07
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,55.97,39.43
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,146.48,111.65
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,236.95,182.32
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,150.39,114.67
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,65.69,47.4
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,91.01,67.84
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,116.12,88.01
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,217.02,168.22
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,306.67,237.4
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,243.15,188.48
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,187.22,145.6
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,167.02,129.97
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,147.44,114.7
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,129.11,100.42
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,111.5,86.61
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,93.6,72.21
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,76.89,61.33
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,59.81,46.51
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,42.51,31.21
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,27.72,17.83
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,12.31,2.42
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.37,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,10.11,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,20.25,10.87
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,34.41,23.22
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,49.66,36.41
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,67.64,51.62
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,85.47,66.4
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,102.65,80.34
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,119.78,93.98
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,114.47,89.09
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,109.97,84.94
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,227.48,179.97
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,341.01,268.14
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,369.87,288.56
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,398.51,308.8
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,496.29,382.12
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,575.62,439.87
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,591.85,449.97
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,607.0,459.63
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,623.49,470.75
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,638.68,480.91
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,532.31,402.29
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,413.63,313.61
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,390.11,296.51
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,367.19,279.37
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,403.68,307.09
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,438.01,332.7
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,409.43,311.39
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,381.77,290.98
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,369.83,282.46
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,357.59,273.62
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,369.11,282.93
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,379.55,290.98
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,354.86,272.37
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,329.47,253.0
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,312.89,239.47
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,291.45,221.2
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,250.04,188.23
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,210.9,157.16
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,174.52,128.62
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,139.36,102.5
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,87.71,70.47
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,56.59,43.74
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,50.24,38.22
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,42.0,30.76
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,31.03,20.55
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,19.69,5.9
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,11.37,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,127.8,53.24
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,261.09,204.6
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,347.62,281.33
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,443.13,361.04
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,518.22,421.19
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,597.08,479.96
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,661.14,524.45
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,722.08,564.85
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,776.15,597.7
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,829.15,628.54
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,871.27,652.2
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,911.06,673.76
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,933.15,683.98
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,961.96,698.62
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,982.54,709.19
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,999.57,717.62
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,1009.75,720.44
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,1016.1,721.07
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,1015.04,719.56
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,1010.06,715.89
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,1000.31,708.89
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,986.6,699.61
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,965.56,686.5
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,940.84,671.23
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,909.71,651.32
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,875.26,629.28
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,836.13,604.76
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,794.17,578.21
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,747.87,547.45
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,699.25,513.64
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,646.31,476.17
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,591.84,436.46
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,534.13,393.13
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,475.62,347.66
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,414.58,299.21
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,353.85,249.34
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,287.96,194.21
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,226.67,142.58
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,165.39,94.03
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,107.43,55.07
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,52.06,38.74
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,45.19,32.99
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,37.13,26.08
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,32.8,22.14
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,25.18,15.09
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,17.29,2.62
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,9.55,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,139.07,50.72
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,288.35,228.14
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,376.82,308.77
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,474.35,392.05
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,550.17,454.19
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,625.44,511.75
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,689.88,558.63
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,754.68,604.17
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,808.37,639.4
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,860.76,672.86
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,894.43,692.62
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,934.48,716.8
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,966.07,735.09
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,994.49,751.16
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,1015.61,762.25
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,1033.01,770.92
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,1042.84,774.65
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,1048.67,775.93
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,1047.42,774.22
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,1042.07,770.03
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,1029.68,760.17
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,1013.3,747.86
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,991.46,733.26
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,965.83,716.23
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,934.22,695.22
