Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,899.18,671.87
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,858.83,644.61
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,815.55,615.21
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,767.84,581.54
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,717.71,544.7
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,663.19,504.81
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,607.05,462.49
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,547.19,415.14
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,486.82,365.98
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,424.12,314.15
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,361.74,261.03
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,294.34,202.72
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,231.5,148.31
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,168.61,97.45
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,109.23,57.1
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,52.66,39.89
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,47.18,35.28
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,38.55,27.82
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,33.85,23.51
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,25.34,15.53
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,16.5,0.19
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,140.2,41.61
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,292.08,231.11
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,381.82,312.7
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,480.71,396.27
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,556.94,457.78
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,632.48,514.46
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,697.26,559.14
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,762.34,601.75
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,815.62,632.72
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,867.47,661.12
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,900.72,679.59
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,940.32,702.23
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,971.66,719.07
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,999.73,733.75
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,1019.65,743.82
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,1035.83,751.64
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,1044.61,753.46
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,1049.37,753.0
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,1048.0,750.35
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,1042.53,745.41
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,1030.79,735.37
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1015.02,723.11
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,992.1,708.93
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,965.42,692.53
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,933.27,672.23
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,897.7,649.71
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,857.28,624.44
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,813.92,597.06
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,733.06,543.36
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,656.49,488.97
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,638.19,478.04
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,603.8,453.62
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,543.69,406.98
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,483.0,358.53
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,420.19,307.98
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,357.79,255.94
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,290.6,198.73
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,228.16,145.35
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,165.6,95.27
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,106.61,55.66
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,50.11,37.77
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,45.55,33.89
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,37.43,26.85
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,33.12,22.86
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,24.57,14.73
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,15.7,0.0
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,65.43,10.67
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,137.15,105.4
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,190.7,153.29
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,246.68,200.64
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,295.4,240.32
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,345.35,279.38
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,422.39,338.25
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,520.63,409.71
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,601.83,466.56
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,686.28,523.65
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,560.34,429.15
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,422.45,324.02
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,284.69,219.93
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,157.89,120.01
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,251.11,192.74
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,366.47,278.59
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,522.33,392.36
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,676.46,498.32
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,675.82,494.87
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,657.12,481.22
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,853.16,618.81
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,986.02,700.38
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,865.65,620.9
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,718.34,518.45
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,629.55,457.5
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,535.31,391.0
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,605.9,443.73
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,662.39,483.9
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,597.41,438.48
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,543.74,401.11
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,485.03,360.09
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,427.54,319.12
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,396.46,296.89
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,365.54,273.84
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,324.87,243.32
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,286.15,213.53
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,209.61,156.85
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,152.26,115.97
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,132.32,100.97
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,113.03,86.32
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,94.06,75.06
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,77.56,61.04
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,59.48,45.57
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,41.18,29.55
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,25.7,15.44
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,108.13,10.25
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,226.18,174.86
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,313.77,252.0
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,411.57,331.8
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,489.77,392.71
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,571.77,453.19
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,638.83,499.17
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,706.94,544.22
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,762.7,579.25
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,817.6,612.89
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,862.91,640.64
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,906.19,666.79
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,933.43,682.36
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,963.64,699.99
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,985.85,711.67
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,1004.56,721.29
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,1015.14,725.94
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,1021.91,728.44
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,1021.65,728.19
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,1017.5,725.74
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,1007.11,718.16
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,1003.43,714.97
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,981.15,700.88
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,955.18,684.73
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,923.35,665.47
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,888.2,643.98
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,847.87,618.43
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,804.72,590.84
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,756.68,558.99
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,706.46,523.49
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,651.51,484.08
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,595.19,442.51
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,535.4,397.23
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,474.65,349.7
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,412.1,299.72
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,350.31,248.66
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,286.98,195.1
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,225.84,143.63
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,161.38,93.03
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,104.47,55.78
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,51.03,38.16
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,47.34,35.09
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,41.72,30.22
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,35.95,24.94
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,25.72,15.15
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,15.0,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,97.61,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,203.71,155.35
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,289.29,230.85
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,385.18,309.88
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,466.38,374.12
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,549.93,437.34
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,617.02,485.53
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,685.24,532.67
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,743.88,571.65
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,802.15,609.48
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,846.68,636.61
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,889.26,662.12
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,917.17,677.62
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,948.37,695.36
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,970.35,708.4
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,988.88,719.4
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,840.25,618.03
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,669.59,493.96
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,633.95,469.53
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,615.34,455.6
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,670.37,493.96
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,705.96,518.24
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,831.84,610.78
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,929.65,677.2
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,899.39,655.71
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,865.9,633.2
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,825.9,607.21
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,783.35,579.35
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,736.29,547.51
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,687.23,512.79
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,634.08,474.03
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,579.84,433.4
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,521.48,388.7
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,463.29,342.71
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,400.09,292.11
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,340.02,242.42
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,279.0,191.01
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,220.65,142.21
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,162.75,97.17
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,109.33,62.47
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,60.85,46.33
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,56.45,42.67
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,48.68,35.95
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,38.58,26.96
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,25.82,14.82
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,14.55,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,70.04,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,148.8,111.48
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,242.28,193.06
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,334.79,270.87
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,417.55,338.75
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,507.18,409.43
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,579.17,464.46
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,648.12,515.11
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,706.2,555.52
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,764.01,594.93
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,559.12,439.27
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,329.1,255.99
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,445.26,345.65
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,545.05,419.58
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,663.31,507.12
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,781.44,591.71
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,678.22,512.56
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,571.68,431.1
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,785.7,591.84
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,960.11,712.81
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,837.52,623.68
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,702.04,522.09
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,818.21,610.83
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,906.48,672.39
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,876.37,650.0
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,843.13,626.42
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,803.83,599.71
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,762.05,571.22
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,716.22,539.0
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,668.29,503.87
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,615.89,464.7
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,562.44,423.81
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,505.65,378.63
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,448.89,332.4
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,389.54,283.81
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,328.38,232.77
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,268.45,182.26
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,211.0,134.27
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,153.96,90.12
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,101.42,56.4
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,55.34,41.38
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,51.52,38.13
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,44.86,32.39
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,36.29,24.73
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,24.26,13.1
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,13.64,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,89.96,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,189.85,141.94
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,276.46,219.49
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,374.09,301.02
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,459.72,370.24
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,547.87,438.7
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,614.72,486.71
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,682.83,533.92
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,741.53,572.84
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,800.05,610.58
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,838.83,633.51
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,880.83,658.32
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,914.57,677.15
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,945.48,693.92
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,966.55,704.14
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,984.14,712.18
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,994.36,715.56
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,989.95,709.81
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,989.32,708.21
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,984.93,704.34
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,976.21,697.0
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,963.62,687.41
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,942.09,673.68
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,917.05,657.84
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,885.84,636.77
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,851.49,613.74
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,812.66,588.96
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,771.17,562.26
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,724.35,531.92
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,675.48,497.77
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,623.11,460.18
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,569.49,420.52
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,511.57,376.52
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,452.87,330.47
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,392.01,281.87
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,332.03,232.45
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,270.65,180.93
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,211.56,131.76
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,149.41,83.9
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,94.83,49.45
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,47.87,34.84
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,44.45,32.0
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,38.71,27.04
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,32.82,21.67
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,21.99,10.88
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,11.82,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,92.09,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,196.11,145.17
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,283.69,223.95
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,385.92,308.56
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,476.66,381.48
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,573.19,455.04
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,638.67,501.21
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,705.26,546.53
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,461.26,362.82
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,139.44,105.44
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,259.63,200.79
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,371.92,286.16
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,689.1,525.22
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,956.66,703.49
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,977.66,711.85
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,995.11,720.2
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,1006.27,724.64
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,1013.66,726.84
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,871.4,633.26
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,688.46,502.36
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,857.3,624.97
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,978.47,702.46
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,768.74,560.93
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,534.43,390.65
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,549.67,402.69
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,562.14,411.39
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,531.98,389.91
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,502.28,368.87
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,618.03,457.16
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,683.04,506.04
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,504.56,374.61
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,346.85,256.84
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,425.29,315.51
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,454.45,332.23
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,392.7,282.39
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,331.87,232.14
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,270.07,180.17
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,210.84,130.9
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,151.96,85.75
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,93.29,48.44
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,47.64,34.65
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,44.6,32.11
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,38.87,27.14
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,33.0,21.74
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,21.67,10.12
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,76.75,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,209.48,153.45
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,300.89,235.13
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,402.55,317.94
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,490.29,387.3
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,583.75,456.66
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,647.52,502.91
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,708.32,546.04
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,623.2,482.98
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,505.41,391.35
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,544.8,420.27
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,583.28,447.3
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,348.32,270.19
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,111.59,82.78
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,117.58,87.56
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,123.57,92.07
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,595.64,459.77
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,990.85,730.9
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,734.18,550.85
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,417.26,312.63
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,327.12,246.01
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,229.97,172.2
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,470.32,356.2
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,688.99,515.17
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,565.52,424.04
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,451.02,338.55
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,479.64,361.58
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,494.18,373.86
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,522.24,396.19
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,534.33,406.23
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,427.08,325.62
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,334.34,255.18
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,199.0,151.58
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,69.98,50.4
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,114.69,86.31
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,156.89,120.1
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,154.32,118.22
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,147.44,112.75
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,142.24,98.48
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,106.97,65.68
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,64.39,50.0
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,57.44,44.01
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,47.44,35.12
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,37.09,25.6
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,23.11,10.72
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.01,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,77.06,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,210.77,160.0
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,300.61,246.36
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,401.17,333.7
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,480.55,399.79
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,564.18,465.53
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,630.96,515.04
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,698.89,563.5
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,754.12,601.04
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,808.62,637.06
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,846.96,660.39
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,888.43,685.54
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,921.78,703.55
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,952.23,719.34
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,973.69,730.28
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,991.63,738.95
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,1002.57,743.45
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,999.01,738.59
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,998.12,734.98
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,993.42,729.01
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,981.86,719.2
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,966.57,707.19
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,944.79,692.92
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,919.52,676.45
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,888.97,655.22
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,855.22,631.94
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,815.63,605.93
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,773.42,577.98
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,726.61,545.32
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,677.68,509.18
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,624.27,469.73
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,570.31,428.75
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,411.66,309.82
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,285.59,215.45
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,329.03,244.61
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,331.14,235.96
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,266.89,181.21
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,207.4,130.99
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,148.43,85.38
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,94.0,51.28
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,49.94,37.24
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,44.97,32.98
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,38.36,27.14
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,31.55,20.79
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,20.14,7.74
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,108.89,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,281.4,212.47
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,375.38,306.38
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,475.0,392.57
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,554.35,456.7
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,637.12,519.13
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,627.61,509.14
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,593.92,480.83
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,621.98,498.9
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,645.99,512.92
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,805.68,627.12
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,948.05,721.02
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,979.06,736.89
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,1006.75,751.41
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,1026.79,761.33
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,1043.02,768.87
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,1052.27,772.03
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,1057.42,772.75
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,1054.76,770.15
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1047.93,765.13
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,1034.27,754.93
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,1016.57,742.3
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,993.19,727.57
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,965.98,710.39
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,932.89,689.3
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,896.38,665.86
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,854.4,638.54
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,809.47,608.97
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,759.83,575.79
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,707.97,538.56
