Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,651.95,497.62
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,594.44,454.16
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,533.44,405.71
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,472.07,355.39
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,408.14,301.97
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,342.14,245.48
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,276.73,188.45
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,213.63,134.22
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,151.03,84.99
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,92.63,48.52
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,47.47,35.75
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,40.48,29.67
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,34.87,24.6
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,29.15,19.07
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,14.31,3.15
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,94.24,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,249.13,184.74
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,345.11,278.58
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,452.19,368.16
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,533.75,432.43
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,619.51,494.55
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,682.26,535.92
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,751.19,579.51
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,807.63,612.36
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,862.86,643.13
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,906.97,669.77
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,948.61,694.65
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,971.09,705.82
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,1000.09,721.31
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,1020.61,730.78
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,1037.4,738.1
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,1046.74,741.0
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,1052.08,741.71
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,1050.3,739.76
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,1044.43,735.59
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,1032.74,727.68
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,1016.98,717.47
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,993.2,702.93
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,965.66,686.2
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,932.24,665.33
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,895.47,642.27
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,853.52,616.29
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,808.75,588.28
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,758.62,557.45
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,706.35,522.14
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,650.18,482.04
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,592.62,439.64
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,531.98,393.81
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,470.82,345.8
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,404.83,293.1
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,340.89,240.08
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,275.59,184.78
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,212.58,131.9
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,150.26,83.9
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,92.38,48.57
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,44.27,32.53
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,40.57,29.34
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,34.54,24.0
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,28.37,18.14
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,13.96,1.78
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,90.8,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,241.59,175.5
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,337.42,270.78
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,444.51,360.9
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,524.08,424.96
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,607.72,487.36
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,674.32,533.07
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,737.31,574.12
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,793.14,609.04
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,847.81,642.1
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,890.96,667.84
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,931.68,691.7
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,963.62,708.85
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,982.27,717.37
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,1003.06,727.56
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,1020.21,735.45
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,1029.4,738.44
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,1034.66,739.2
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,1032.45,737.65
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,1026.22,733.83
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,1014.72,726.05
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,999.22,715.87
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,975.75,701.01
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,948.6,683.93
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,915.54,662.24
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,879.15,638.37
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,837.63,612.26
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,793.3,584.0
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,744.47,551.23
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,693.44,514.27
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,638.34,474.24
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,581.87,431.99
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,521.3,385.43
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,460.66,337.27
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,395.81,285.02
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,333.04,232.78
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,269.39,178.91
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,208.05,127.71
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,146.98,81.4
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,90.37,47.5
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,44.33,32.29
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,40.66,29.12
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,34.21,23.45
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,27.59,17.19
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,13.6,0.06
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,75.03,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,206.46,146.15
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,301.49,240.59
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,408.29,330.65
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,493.03,399.61
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,582.59,468.08
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,649.44,516.61
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,717.38,564.23
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,770.72,600.37
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,828.79,639.15
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,871.66,665.74
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,912.21,690.41
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,945.39,708.4
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,965.36,717.39
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,985.85,727.92
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,1002.77,736.14
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,1011.81,739.31
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,1017.02,740.18
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,1014.84,737.58
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,1008.73,732.65
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,996.68,722.97
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,980.77,711.0
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,957.75,695.65
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,931.14,678.09
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,899.15,656.03
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,863.9,631.88
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,822.78,604.51
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,778.99,575.24
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,730.47,541.38
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,679.93,503.96
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,625.79,465.13
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,570.39,424.13
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,510.5,377.71
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,450.13,329.52
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,387.78,278.45
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,326.43,226.95
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,263.83,174.29
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,203.88,124.73
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,140.54,77.15
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,85.16,44.31
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,45.9,33.31
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,42.34,30.24
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,35.56,24.26
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,28.6,17.62
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,14.14,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,18.46,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,46.3,27.89
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,107.28,82.62
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,159.69,127.85
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,209.51,169.99
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,261.63,212.76
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,301.32,243.54
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,340.48,272.88
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,271.4,215.71
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,198.38,155.05
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,163.97,126.85
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,131.46,100.09
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,245.54,189.28
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,352.44,268.27
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,487.1,365.76
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,603.85,445.48
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,722.33,523.8
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,840.06,597.26
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,917.67,648.69
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,975.78,685.68
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,964.04,679.52
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,948.63,671.7
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,854.88,614.7
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,752.49,545.49
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,686.88,501.31
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,635.82,465.42
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,578.89,426.46
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,516.56,383.1
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,545.35,406.15
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,561.8,419.13
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,540.91,404.25
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,514.51,384.49
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,475.51,354.19
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,427.97,315.8
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,368.86,268.17
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,311.47,220.7
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,252.68,171.44
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,196.84,125.41
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,141.99,84.28
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,92.64,54.63
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,57.58,43.52
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,49.8,36.81
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,40.24,28.3
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,30.39,18.99
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,15.37,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,52.46,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,154.47,102.59
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,246.04,193.56
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,345.91,277.42
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,422.19,339.77
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,509.22,407.5
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,337.66,271.8
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,126.09,97.31
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,101.03,77.04
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,79.23,59.06
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,49.49,34.74
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,20.29,10.89
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,90.04,66.92
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,165.92,126.09
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,173.07,130.96
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,180.27,136.0
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,256.51,193.97
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,352.74,264.74
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,521.53,389.45
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,685.7,504.21
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,709.84,518.86
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,731.2,532.61
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,832.98,605.89
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,890.02,643.4
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,860.03,623.53
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,826.95,602.45
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,787.88,577.32
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,750.85,553.41
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,704.08,521.48
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,655.4,486.94
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,602.04,448.16
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,547.74,407.55
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,490.37,363.44
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,432.94,317.84
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,372.72,268.84
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,313.85,219.69
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,251.11,167.41
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,193.96,120.34
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,136.83,77.58
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,84.86,46.89
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,49.61,36.59
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,45.03,32.6
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,37.07,25.54
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,28.86,17.55
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,52.26,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,152.69,98.33
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,248.58,195.99
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,351.92,284.16
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,221.42,180.12
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,60.52,44.49
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,52.11,37.53
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,45.01,31.53
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,193.05,153.7
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,368.08,291.56
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,245.56,192.85
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,131.64,99.87
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,268.6,208.32
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,399.3,307.75
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,340.49,260.65
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,265.46,201.65
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,385.41,292.83
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,505.6,380.7
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,564.71,424.09
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,621.9,465.69
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,811.55,605.69
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,948.39,697.67
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,926.48,681.76
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,901.11,664.67
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,870.64,643.11
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,836.89,619.43
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,797.36,593.0
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,755.24,564.65
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,707.92,530.7
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,658.52,493.52
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,605.43,454.6
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,551.21,413.65
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,492.7,367.53
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,434.08,320.02
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,373.1,269.46
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,313.43,218.9
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,252.61,167.51
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,191.52,117.18
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,133.75,74.0
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,81.04,43.29
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,46.58,33.72
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,42.68,30.3
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,35.04,23.54
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,27.17,15.79
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,13.56,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,51.76,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,150.95,93.27
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,250.42,196.6
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,356.23,287.04
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,448.48,363.92
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,545.87,441.82
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,614.83,493.55
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,685.19,544.58
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,747.89,588.62
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,805.92,628.26
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,849.8,656.02
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,891.49,681.76
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,928.01,703.81
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,961.75,723.74
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,971.69,726.62
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,988.2,734.19
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,999.19,738.8
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,1006.41,741.05
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,1004.59,737.09
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,998.83,730.77
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,987.13,721.11
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,971.49,709.07
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,948.75,693.59
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,922.36,675.83
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,890.32,654.36
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,855.03,630.72
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,814.07,602.9
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,770.38,573.23
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,721.73,538.91
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,671.08,500.89
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,616.7,461.19
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,561.07,419.31
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,501.57,372.44
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,441.81,323.99
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,378.21,271.86
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,316.84,220.14
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,254.17,166.9
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,194.25,117.14
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,134.82,72.73
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,80.17,41.5
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,40.91,28.94
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,37.08,25.58
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,30.46,19.69
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,23.68,12.8
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,49.56,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,144.77,85.13
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,245.88,192.53
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,351.9,283.22
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,445.79,361.62
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,545.49,441.5
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,615.03,493.74
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,686.02,545.29
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,749.95,590.04
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,809.62,630.6
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,853.01,658.18
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,894.19,683.81
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,929.44,705.28
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,951.89,717.79
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,971.93,728.07
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,988.45,735.99
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,998.53,740.01
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,1004.81,741.66
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,1002.96,739.22
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,997.16,734.38
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,983.71,723.48
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,966.45,710.27
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,943.4,694.47
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,916.78,676.4
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,884.49,653.21
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,849.01,627.98
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,718.06,534.98
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,579.19,431.26
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,643.64,481.01
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,666.26,498.44
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,611.71,457.98
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,556.02,415.83
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,496.94,369.19
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,437.55,321.05
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,375.46,269.62
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,314.58,218.09
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,252.38,165.56
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,192.99,116.58
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,130.89,70.56
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,76.9,39.9
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,42.96,30.65
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,38.84,27.02
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,31.43,20.44
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,23.79,12.58
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,5.91,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,11.43,1.07
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,26.02,15.19
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,42.46,29.17
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,61.54,45.15
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,80.25,60.59
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,219.16,176.08
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,344.31,276.85
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,568.35,453.88
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,786.26,612.87
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,732.47,569.46
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,676.31,523.29
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,810.38,619.99
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,933.6,702.07
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,954.72,711.96
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,972.39,720.24
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,982.14,723.8
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,988.16,725.06
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,986.07,722.32
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,970.12,710.65
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,963.38,704.18
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,952.56,695.13
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,836.7,616.23
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,693.91,511.82
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,613.76,453.43
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,527.02,389.59
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,521.2,386.21
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,513.09,380.74
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,419.62,312.06
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,328.07,244.14
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,423.32,317.63
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,486.95,364.2
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,437.73,325.83
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,388.49,286.97
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,338.62,246.95
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,288.52,205.74
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,244.97,165.55
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,187.35,113.95
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,129.66,71.23
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,77.21,41.42
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,45.01,32.51
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,40.6,28.61
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,32.84,21.62
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,24.85,13.0
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,44.91,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,131.85,66.63
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,233.05,180.55
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,336.78,269.44
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,426.87,344.01
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,521.47,419.16
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,590.01,470.35
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,660.12,520.97
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,719.09,561.92
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,777.95,601.84
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,816.29,625.83
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,857.86,651.82
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,780.7,594.83
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,676.89,515.08
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,679.66,515.5
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,679.91,513.66
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,685.86,515.55
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,689.98,516.2
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,700.37,522.96
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,708.91,528.44
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,843.54,626.75
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,931.94,684.7
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,833.93,617.25
