Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,718.55,532.28
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,784.32,583.69
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,818.24,608.32
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,778.69,581.18
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,736.71,552.68
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,659.1,495.25
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,579.31,435.5
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,536.56,404.74
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,491.79,371.32
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,461.63,346.77
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,417.45,309.76
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,357.86,260.73
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,299.96,212.0
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,241.25,162.26
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,185.8,116.43
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,130.92,75.78
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,81.87,47.65
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,51.27,38.02
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,45.03,32.43
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,34.05,22.65
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,24.35,12.18
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,23.31,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,64.75,26.9
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,164.6,127.25
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,254.36,205.53
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,344.75,281.94
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,430.33,352.62
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,346.23,283.25
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,233.71,188.7
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,115.98,91.55
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,14.97,6.71
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,65.02,47.75
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,118.94,91.3
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,64.62,46.99
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,14.12,5.84
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,23.86,13.73
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,33.61,21.58
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,152.7,117.09
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,280.52,216.7
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,286.47,220.88
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,292.35,225.19
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,653.49,510.02
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,935.22,714.82
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,913.78,698.32
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,888.95,680.81
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,860.54,659.48
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,828.62,635.76
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,789.09,607.84
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,747.06,577.99
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,536.5,415.82
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,337.5,258.9
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,468.46,364.01
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,544.44,422.05
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,486.52,374.03
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,428.6,325.09
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,368.17,273.59
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,309.1,222.15
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,246.01,166.96
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,187.47,116.89
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,129.31,72.73
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,76.28,42.14
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,44.17,32.5
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,38.41,27.31
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,30.51,20.02
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,22.37,10.38
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,12.28,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,93.42,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,229.38,99.03
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,344.16,277.18
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,461.47,381.62
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,546.05,452.78
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,634.69,522.41
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,702.61,573.27
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,771.08,622.41
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,817.92,652.94
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,871.39,687.44
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,914.17,714.92
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,954.41,740.18
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,985.24,757.14
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,1012.72,771.64
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,1032.22,780.63
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,1047.82,787.07
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,1055.21,788.62
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,1058.46,787.67
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,1055.18,783.67
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,1047.66,777.13
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,1032.98,765.12
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,1014.2,750.69
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,989.02,733.69
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,960.01,714.3
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,925.48,690.38
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,887.5,664.2
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,844.32,635.32
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,798.22,604.29
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,747.56,568.59
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,694.63,528.49
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,637.12,485.16
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,578.22,439.51
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,516.54,390.31
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,454.39,339.13
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,389.35,284.68
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,325.04,229.31
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,259.31,172.21
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,192.66,115.89
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,129.91,68.55
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,71.82,36.2
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,38.17,27.72
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,34.04,23.93
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,27.38,17.68
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,20.62,8.71
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,90.9,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,222.44,77.8
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,338.69,269.94
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,456.5,374.38
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,539.24,443.52
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,625.8,511.08
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,693.55,560.56
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,761.88,608.31
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,815.77,643.87
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,859.53,671.3
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,901.71,697.56
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,941.42,721.68
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,971.68,737.68
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,998.57,751.34
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,1018.2,760.6
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,1034.03,767.45
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,1041.61,769.55
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,1045.09,769.23
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,1042.28,766.54
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,1035.32,761.4
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,1020.34,749.81
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,1001.37,735.86
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,977.14,720.07
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,949.15,701.9
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,914.88,678.26
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,877.31,652.47
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,834.39,624.27
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,788.67,593.94
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,738.48,558.79
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,686.22,519.77
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,629.69,477.44
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,571.88,432.87
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,510.46,384.31
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,448.91,333.98
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,383.08,279.38
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,319.31,224.88
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,254.35,168.83
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,192.18,116.54
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,130.8,70.7
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,74.56,39.6
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,42.57,31.31
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,34.57,24.22
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,27.32,17.46
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,19.87,7.27
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,26.7,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,76.26,15.37
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,159.09,124.66
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,237.04,195.18
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,296.11,246.79
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,357.83,298.69
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,428.12,355.16
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,485.9,400.11
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,406.3,332.75
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,300.2,243.69
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,265.99,214.47
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,214.99,171.4
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,337.2,269.45
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,463.11,366.11
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,484.54,380.37
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,505.18,394.39
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,605.48,469.91
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,686.38,529.41
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,755.4,580.1
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,806.39,617.61
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,886.7,675.43
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,945.72,714.27
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,816.1,622.14
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,670.14,512.24
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,581.07,444.93
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,486.2,372.31
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,558.68,429.62
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,616.94,474.32
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,643.52,495.96
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,645.96,498.93
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,547.9,422.69
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,459.99,354.18
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,390.29,300.03
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,332.74,254.76
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,329.55,247.15
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,299.3,214.13
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,238.72,161.61
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,181.18,113.18
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,124.68,70.97
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,73.97,42.35
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,45.31,33.73
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,39.61,28.51
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,30.39,19.91
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,20.83,6.71
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,34.59,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,103.31,9.75
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,216.51,167.2
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,326.33,263.02
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,412.62,334.84
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,504.8,408.05
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,575.4,461.92
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,647.72,514.97
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,712.88,560.36
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,778.4,604.72
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,816.7,627.96
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,858.52,653.32
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,721.25,552.91
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,537.46,412.68
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,592.36,451.46
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,627.88,474.6
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,818.41,611.84
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,966.98,706.48
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,860.48,634.19
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,713.2,528.54
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,832.16,614.4
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,916.79,668.91
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,829.04,609.66
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,733.1,541.29
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,779.15,576.98
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,804.11,595.13
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,629.45,470.3
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,457.75,342.77
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,468.36,351.97
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,479.49,359.96
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,398.13,300.17
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,331.66,250.92
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,388.72,293.29
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,406.79,301.73
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,348.03,253.05
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,291.32,205.42
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,233.58,157.21
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,179.63,113.29
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,126.81,75.01
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,80.42,49.12
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,51.53,38.4
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,43.61,31.33
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,32.21,20.97
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,20.47,4.95
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,11.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.37,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,12.33,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,49.37,33.86
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,81.94,62.93
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,118.88,94.85
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,156.21,126.52
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,189.6,154.07
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,223.38,181.27
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,384.87,311.9
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,524.74,419.56
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,519.02,411.64
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,508.83,401.2
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,544.31,426.13
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,578.97,449.83
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,776.99,597.44
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,962.69,721.17
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,858.9,647.21
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,720.42,544.86
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,766.0,578.33
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,792.91,597.65
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,772.74,581.35
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,750.77,564.24
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,750.62,564.77
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,747.02,562.73
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,658.73,497.47
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,588.44,444.41
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,577.83,437.63
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,564.26,428.2
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,581.13,442.01
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,581.77,443.1
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,498.94,380.29
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,424.54,323.58
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,399.23,303.42
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,364.23,274.58
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,259.81,195.64
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,179.77,137.13
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,155.34,117.93
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,131.72,99.24
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,107.57,80.73
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,84.71,63.44
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,65.43,50.77
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,48.56,35.91
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,32.41,21.28
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,14.98,0.88
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,7.73,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,36.42,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,104.1,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,219.11,167.91
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,330.15,266.29
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,416.79,339.19
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,508.98,413.15
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,577.94,466.1
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,648.62,518.52
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,704.59,557.43
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,760.14,595.01
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,657.15,515.75
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,530.54,414.88
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,490.92,382.54
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,466.1,360.5
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,509.66,391.76
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,552.78,421.76
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,771.46,582.33
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,955.01,703.05
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,769.42,573.38
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,552.65,413.69
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,541.21,405.15
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,529.31,395.2
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,728.03,543.29
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,872.9,642.11
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,765.18,565.99
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,637.73,472.81
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,702.12,522.7
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,729.52,544.7
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,589.6,441.82
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,464.18,348.1
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,510.42,384.13
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,525.41,393.84
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,467.14,347.82
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,410.09,301.84
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,348.63,251.85
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,290.57,203.3
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,231.54,153.67
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,175.82,108.06
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,121.04,68.24
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,72.35,41.62
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,45.69,33.24
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,39.12,27.34
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,28.94,17.98
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,17.38,0.0
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.19,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,73.39,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,193.97,146.3
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,297.6,239.09
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,382.97,311.61
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,480.0,390.22
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,551.19,443.4
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,624.2,494.46
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,684.21,533.77
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,744.15,571.33
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,789.68,597.56
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,833.51,621.53
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,867.47,638.58
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,898.82,653.37
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,915.03,661.47
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,933.96,671.55
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,944.12,676.93
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,950.7,680.25
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,950.0,680.47
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,945.64,678.55
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,942.22,676.65
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,925.9,666.49
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,904.01,653.05
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,878.71,637.46
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,847.5,617.98
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,813.28,596.43
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,773.42,570.55
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,731.1,542.83
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,684.69,510.72
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,638.88,477.74
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,584.81,437.75
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,529.89,395.98
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,470.74,349.95
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,412.48,303.15
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,352.47,254.17
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,291.74,203.47
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,231.68,152.9
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,174.94,106.4
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,119.22,66.06
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,69.53,39.21
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,43.34,31.38
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,37.54,26.09
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,27.73,16.95
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,17.52,0.0
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,9.55,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,131.47,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,256.14,193.05
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,374.81,300.49
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,462.82,373.91
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,556.53,446.99
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,625.65,497.3
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,691.04,542.64
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,748.92,581.2
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,806.01,618.02
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,849.43,645.27
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,890.62,670.67
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,923.78,690.89
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,953.94,709.05
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,963.66,714.15
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,979.65,723.74
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,988.84,727.51
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,994.24,729.01
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,992.02,726.72
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,985.89,722.14
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,973.57,712.32
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,957.39,700.21
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,934.03,684.95
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,907.11,667.46
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,780.9,580.79
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,635.59,474.25
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,715.89,536.09
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,751.55,563.41
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,702.7,528.75
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,651.98,491.64
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,597.43,450.56
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,541.82,407.53
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,482.15,360.37
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,421.73,311.15
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,359.95,260.0
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,299.53,208.67
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,237.35,155.67
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,178.27,106.78
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,120.1,64.44
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,64.13,33.73
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,37.76,26.74
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,33.37,22.66
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,24.72,14.46
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,15.76,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,93.04,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,244.02,182.34
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,365.37,293.76
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,456.61,371.18
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,554.02,448.79
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,621.92,500.0
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,686.51,546.57
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,745.04,586.09
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,802.95,623.83
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,844.83,650.19
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,884.46,674.63
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,915.46,691.46
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,933.77,699.59
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,953.41,711.15
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,969.54,720.43
