Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,54.33,40.08
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,45.9,33.08
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,37.48,26.05
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,29.07,18.9
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,21.12,12.79
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.18,5.57
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,7.46,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.82,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.95,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.4,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,15.85,7.88
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,27.33,17.61
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,62.8,47.37
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,100.13,78.19
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,72.17,54.79
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,45.98,32.9
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,41.56,29.09
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,37.14,25.31
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,38.48,26.39
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,39.81,27.47
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,89.37,68.28
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,141.28,110.52
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,113.35,87.74
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,86.13,65.53
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,88.85,67.67
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,91.56,69.79
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,114.35,88.42
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,137.2,107.04
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,105.95,81.76
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,75.31,56.79
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,65.5,48.84
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,55.71,40.84
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,35.75,24.31
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,15.86,7.7
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,20.7,11.82
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,25.55,15.96
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,111.83,78.31
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,163.44,108.24
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,111.32,69.14
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,68.52,44.22
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,45.39,34.0
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,35.66,24.72
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,22.17,8.7
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,8.19,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,11.44,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,22.93,13.03
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,41.03,29.01
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,58.74,44.45
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,77.3,60.49
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,95.59,76.04
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,82.8,64.99
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,72.56,56.1
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,46.35,33.83
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,21.15,12.37
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,58.36,43.68
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,97.24,75.77
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,170.85,136.38
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,247.06,197.53
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,429.64,343.11
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,593.96,466.91
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,437.12,344.46
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,268.24,210.51
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,451.54,355.5
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,611.98,474.87
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,612.21,474.49
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,610.37,473.78
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,569.6,443.26
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,529.96,413.51
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,515.75,403.74
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,499.64,392.19
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,430.23,338.24
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,375.08,294.82
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,323.54,254.6
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,271.16,213.45
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,272.78,214.61
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,264.36,206.88
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,252.36,195.09
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,228.62,172.27
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,186.66,136.62
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,147.07,103.75
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,107.15,72.96
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,70.61,48.74
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,48.1,36.25
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,34.21,23.45
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,17.6,5.21
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.87,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.07,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.14,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.91,1.14
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,23.77,14.73
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,39.7,28.19
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,62.78,47.46
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,87.36,67.68
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,63.24,47.34
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,40.63,28.35
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,69.05,51.74
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,98.66,75.7
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,131.36,101.84
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,164.52,127.97
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,196.02,152.93
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,227.44,177.58
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,331.68,259.16
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,420.18,326.06
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,392.08,303.86
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,364.93,282.91
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,611.67,475.69
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,787.84,602.2
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,749.19,574.09
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,708.1,545.93
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,587.3,454.31
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,464.53,360.23
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,505.32,392.18
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,508.84,392.9
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,449.18,344.11
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,391.54,296.02
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,257.93,194.27
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,160.54,124.12
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,180.02,128.88
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,161.06,99.44
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,107.3,59.9
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,60.31,34.3
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,36.31,25.79
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,29.23,19.01
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,14.31,2.57
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,144.26,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,296.84,234.81
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,387.74,321.49
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,486.36,406.73
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,558.47,465.76
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,632.97,523.85
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,684.29,560.82
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,740.73,600.24
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,784.77,629.87
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,826.94,657.43
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,859.37,677.38
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,888.98,695.1
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,909.89,707.54
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,927.48,717.69
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,934.99,719.51
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,929.55,712.59
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,928.75,710.53
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,924.31,706.08
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,913.43,696.46
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,898.92,684.61
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,877.62,669.2
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,852.95,651.64
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,821.95,628.93
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,788.07,604.34
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,592.98,460.47
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,397.04,308.42
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,529.79,414.65
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,614.76,479.07
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,561.77,436.96
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,508.07,394.05
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,446.54,344.03
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,387.23,294.7
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,328.79,245.25
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,272.68,196.78
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,215.16,147.54
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,162.81,104.29
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,111.22,66.36
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,67.04,41.47
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,41.07,29.98
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,31.95,21.31
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,16.1,2.97
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,102.43,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,212.39,165.08
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,290.09,238.72
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,374.58,312.01
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,443.99,369.85
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,523.74,432.57
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,553.86,453.7
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,588.06,477.23
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,699.18,556.51
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,806.06,628.02
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,699.51,547.04
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,572.99,448.48
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,746.5,575.62
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,907.54,678.99
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,919.23,681.11
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,927.39,683.1
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,926.92,681.89
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,922.83,678.65
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,909.34,669.15
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,892.45,657.66
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,819.13,610.17
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,735.52,553.16
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,660.63,499.19
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,579.08,439.6
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,607.13,462.11
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,615.37,469.19
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,621.49,474.89
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,609.8,467.08
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,527.77,405.03
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,449.43,345.27
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,423.73,323.58
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,386.84,291.45
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,328.94,243.37
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,273.54,196.46
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,216.37,148.47
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,164.62,106.39
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,111.74,67.63
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,68.27,42.8
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,43.69,32.08
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,33.47,22.41
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,16.88,2.6
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,118.02,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,248.04,191.27
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,339.93,278.93
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,442.33,366.55
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,517.98,429.09
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,596.17,490.15
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,658.79,535.97
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,721.64,580.24
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,768.26,611.78
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,813.31,641.49
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,843.66,660.08
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,877.42,680.95
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,899.63,693.16
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,918.57,703.13
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,929.83,708.2
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,937.51,711.0
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,936.53,707.73
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,931.87,702.21
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,917.01,689.99
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,907.31,681.57
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,885.44,665.97
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,860.19,648.28
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,828.57,625.43
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,793.98,600.65
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,754.92,573.93
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,713.43,545.28
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,666.51,510.56
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,617.83,473.8
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,567.34,434.52
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,513.57,391.83
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,456.19,345.42
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,399.03,297.82
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,338.71,246.96
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,280.12,196.53
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,220.88,145.56
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,164.95,99.07
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,106.54,56.46
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,56.94,29.81
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,31.89,21.71
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,25.91,15.88
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,12.71,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,159.98,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,338.29,258.94
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,431.11,353.0
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,530.87,437.67
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,603.19,495.76
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,677.35,551.86
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,733.35,590.47
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,780.38,620.59
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,823.65,646.29
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,864.92,669.38
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,896.12,685.0
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,924.38,698.15
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,944.32,707.27
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,960.73,714.02
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,969.52,715.02
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,974.46,713.72
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,972.7,711.06
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,967.0,706.11
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,953.14,694.75
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,935.49,681.25
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,912.68,665.93
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,886.29,648.45
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,854.42,626.83
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,819.37,603.17
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,778.35,576.14
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,734.69,547.22
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,686.88,513.62
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,637.14,477.23
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,583.02,436.77
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,527.8,394.32
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,468.77,347.75
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,409.77,299.74
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,348.42,249.01
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,286.93,197.05
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,224.95,144.57
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,166.26,96.43
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,108.5,54.86
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,56.91,27.98
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,30.8,20.47
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,25.5,15.25
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,12.44,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,130.42,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,318.8,239.58
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,413.12,335.79
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,514.4,421.3
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,588.03,480.39
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,663.55,537.72
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,720.64,577.7
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,777.1,615.48
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,820.97,641.74
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,853.98,659.38
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,886.01,675.73
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,915.17,689.54
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,936.35,704.51
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,954.08,716.92
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,962.4,721.42
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,966.95,723.28
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,965.05,721.76
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,959.3,717.84
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,948.03,710.65
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,932.92,700.97
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,910.71,686.01
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,884.93,668.7
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,852.87,645.78
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,817.67,620.73
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,777.32,593.03
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,734.31,563.28
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,686.25,527.99
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,636.31,490.02
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,582.53,448.71
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,527.67,405.33
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,469.05,357.08
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,410.57,307.58
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,348.28,254.36
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,287.81,201.62
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,226.1,148.31
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,167.83,99.65
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,110.14,57.42
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,58.8,30.0
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,32.24,22.0
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,26.54,16.33
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,11.92,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,117.98,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,301.48,222.92
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,397.4,323.27
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,501.96,413.02
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,570.32,469.86
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,647.9,531.38
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,706.91,575.7
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,765.47,618.22
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,810.45,649.71
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,853.47,679.18
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,877.77,694.83
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,908.13,714.89
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,928.73,726.94
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,945.92,736.61
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,954.84,740.78
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,960.06,742.51
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,957.94,740.41
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,952.0,735.82
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,937.0,723.52
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,918.38,708.87
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,895.38,692.16
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,868.98,673.14
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,836.71,648.9
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,801.45,622.59
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,760.26,592.81
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,716.71,561.22
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,668.73,524.3
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,619.13,485.23
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,565.99,442.37
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,512.03,397.91
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,453.88,349.27
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,395.6,299.42
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,335.52,247.59
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,277.31,196.49
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,217.23,144.44
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,159.5,96.39
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,104.78,56.18
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,57.01,29.97
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,32.37,21.93
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,26.89,16.38
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,13.23,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,43.39,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,129.97,90.29
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,240.08,191.99
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,347.27,283.69
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,422.55,347.89
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,502.19,413.69
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,578.32,474.78
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,653.19,533.34
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,523.43,428.81
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,354.85,289.05
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,358.16,290.86
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,343.29,277.91
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,211.77,170.39
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,84.48,64.25
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,151.83,119.55
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,221.76,175.96
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,187.13,147.56
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,154.02,120.44
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,207.43,163.83
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,260.94,206.71
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,433.9,347.18
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,582.94,464.51
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,545.04,433.28
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,496.37,394.53
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,434.51,346.14
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,376.79,300.47
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,404.63,324.17
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,432.3,346.7
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,373.23,298.87
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,313.99,250.95
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,266.76,212.64
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,220.51,175.09
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,194.54,153.83
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,169.26,132.88
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,187.4,136.3
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,165.8,103.7
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,109.48,60.89
2016,11,18,16,30,571.0,51.0,5.6,16.0,167.0,60.0,32.74
2016,11,18,16,45,488.0,41.5,5.45,15.5,120.5,33.0,23.16
2016,11,18,17,0,405.0,32.0,5.3,15.0,74.0,26.16,16.26
2016,11,18,17,15,202.5,16.0,5.2,14.5,37.0,12.84,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
