Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,764.99,640.68
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,826.26,686.04
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,875.72,721.39
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,792.19,656.25
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,707.21,589.33
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,731.5,609.86
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,743.16,619.0
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,658.32,549.76
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,575.91,481.36
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,540.98,452.35
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,501.72,418.55
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,427.05,354.76
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,357.3,294.87
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,347.88,281.68
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,319.18,249.07
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,258.28,191.96
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,200.84,138.67
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,142.92,88.85
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,91.16,50.14
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,40.21,22.93
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,25.17,16.69
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,12.3,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,154.29,23.81
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,313.36,251.78
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,401.05,334.21
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,495.14,413.75
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,563.58,469.5
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,633.71,524.41
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,680.56,559.79
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,732.62,598.2
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,772.93,625.87
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,811.15,651.52
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,839.03,669.83
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,864.03,686.08
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,879.26,696.04
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,891.15,703.77
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,656.21,530.13
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,373.8,303.9
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,377.34,307.65
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,380.58,309.59
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,399.67,323.92
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,402.84,325.79
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,357.57,289.15
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,327.48,264.45
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,318.91,257.85
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,310.15,250.99
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,500.85,407.27
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,630.67,507.67
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,393.87,319.6
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,170.58,136.79
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,324.34,262.78
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,417.76,331.06
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,360.78,280.76
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,304.23,230.5
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,246.89,178.86
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,192.55,130.26
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,137.24,84.54
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,88.25,48.77
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,42.95,24.69
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,26.83,17.55
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,13.11,0.55
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,154.97,10.49
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,316.04,255.02
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,404.28,341.95
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,498.95,425.01
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,568.0,482.08
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,638.79,537.63
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,686.47,574.39
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,739.22,613.99
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,779.18,641.61
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,817.01,667.39
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,844.67,685.14
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,869.43,700.58
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,747.23,605.84
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,590.37,479.32
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,537.12,435.73
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,466.53,378.04
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,571.86,462.33
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,672.58,539.86
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,653.8,524.23
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,633.64,508.22
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,594.1,476.88
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,567.62,455.21
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,664.89,533.31
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,717.96,575.45
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,674.93,540.78
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,633.25,506.62
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,584.04,466.95
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,533.74,425.55
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,477.88,378.8
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,422.56,331.35
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,365.17,281.46
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,309.29,231.78
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,251.15,180.13
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,194.54,130.22
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,139.18,84.56
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,90.01,48.78
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,43.44,23.96
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,25.87,16.53
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,12.64,0.82
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,141.8,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,288.42,231.39
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,377.33,319.3
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,472.83,404.55
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,544.08,465.7
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,617.34,526.12
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,670.93,567.8
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,718.65,603.4
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,760.5,633.61
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,800.36,661.61
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,828.7,679.47
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,854.22,694.9
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,870.94,703.9
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,884.38,710.49
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,780.14,630.11
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,659.52,533.13
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,784.74,630.07
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,879.67,696.8
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,863.82,683.84
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,844.57,669.36
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,817.79,648.58
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,788.03,625.79
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,754.11,601.17
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,717.58,574.56
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,675.07,542.22
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,630.67,507.04
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,582.33,468.06
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,534.7,428.63
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,479.23,382.09
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,424.35,334.87
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,367.0,284.85
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,311.08,234.92
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,252.61,182.8
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,196.09,132.76
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,140.45,86.44
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,90.98,49.89
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,45.17,25.15
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,27.61,18.17
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,13.47,1.84
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,6.58,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,13.19,4.95
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,22.45,13.43
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,31.74,21.68
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,41.93,30.62
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,52.37,39.65
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,62.85,48.56
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,73.31,57.32
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,82.73,65.08
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,92.17,72.75
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,100.07,79.06
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,108.0,85.34
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,114.43,90.33
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,120.89,95.31
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,125.86,99.07
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,130.86,102.84
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,151.59,119.5
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,172.32,136.0
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,196.31,155.47
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,220.02,174.6
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,217.27,172.01
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,214.56,169.55
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,182.45,143.67
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,151.65,118.76
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,135.3,105.69
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,119.25,92.79
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,106.69,82.68
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,94.28,72.66
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,69.46,52.21
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,45.03,31.97
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,40.59,28.43
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,36.15,24.84
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,129.83,94.78
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,188.42,130.21
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,135.9,87.74
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,92.45,56.12
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,51.71,32.15
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,32.63,22.05
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,16.44,3.93
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,118.81,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,246.89,188.33
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,335.02,271.7
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,429.95,352.71
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,500.69,411.01
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,573.47,468.01
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,401.54,329.74
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,171.65,137.18
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,203.27,163.12
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,235.07,188.39
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,339.96,273.71
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,429.7,345.2
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,450.77,360.29
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,471.09,374.94
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,479.87,381.15
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,487.79,386.76
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,497.96,393.61
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,507.0,399.59
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,381.52,300.61
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,234.24,182.73
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,267.13,208.7
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,286.11,223.37
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,388.98,306.14
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,481.08,378.31
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,286.28,225.82
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,106.29,80.54
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,149.13,115.61
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,190.84,149.39
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,170.32,133.01
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,150.65,117.36
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,135.25,105.31
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,120.35,93.56
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,172.28,127.74
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,190.16,129.67
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,138.77,88.13
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,94.18,55.64
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,51.43,30.68
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,32.62,21.66
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,16.43,4.27
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,22.93,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,52.44,35.32
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,90.18,69.38
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,127.49,101.99
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,159.75,129.74
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,192.08,156.98
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,218.68,179.16
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,245.31,201.0
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,530.96,439.9
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,786.38,638.69
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,640.64,523.13
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,453.61,368.58
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,435.78,352.09
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,416.75,334.46
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,445.56,357.17
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,473.5,378.97
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,402.92,320.55
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,318.54,251.38
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,277.06,217.99
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,224.79,175.92
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,363.74,288.0
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,469.49,371.22
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,363.35,286.42
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,253.75,198.34
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,462.99,368.86
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,614.63,487.26
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,567.35,448.37
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,519.35,408.9
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,461.59,361.23
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,406.74,315.25
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,352.01,269.17
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,299.52,224.14
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,241.08,174.45
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,191.35,132.56
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,141.13,92.49
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,97.97,61.02
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,57.85,36.67
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,37.8,25.93
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,19.52,6.7
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,128.58,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,264.81,198.75
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,355.28,284.96
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,452.97,367.09
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,525.8,425.55
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,600.94,483.04
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,655.47,524.01
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,709.71,563.63
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,749.55,590.69
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,792.96,619.81
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,592.92,469.82
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,333.68,263.66
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,387.22,305.32
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,423.73,332.51
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,457.19,357.91
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,489.7,382.36
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,694.57,539.25
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,861.72,656.3
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,847.09,644.09
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,829.16,631.07
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,580.35,449.63
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,312.22,240.8
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,394.22,306.21
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,467.18,361.99
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,413.31,320.58
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,372.66,289.26
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,471.49,366.34
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,528.26,407.34
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,475.07,363.83
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,422.23,320.26
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,366.15,273.68
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,310.48,226.43
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,252.73,177.18
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,199.09,131.65
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,145.13,88.66
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,97.51,54.28
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,53.01,29.42
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,31.82,21.06
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,19.63,7.35
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,10.01,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,3.94,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,7.9,0.46
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,13.62,5.68
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,19.35,10.73
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,25.97,16.46
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,32.6,22.12
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,39.25,27.7
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,45.9,33.2
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,51.67,37.89
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,57.45,42.53
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,182.83,147.03
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,312.84,250.87
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,304.61,242.31
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,296.31,234.36
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,303.8,239.77
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,311.18,245.05
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,269.23,211.15
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,215.62,168.2
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,331.69,260.74
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,445.03,347.34
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,408.05,317.88
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,360.05,280.93
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,275.42,215.24
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,187.69,145.89
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,206.41,161.29
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,232.04,181.64
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,318.73,251.01
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,389.36,304.83
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,407.9,317.42
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,406.82,313.21
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,352.5,268.39
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,300.33,224.52
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,245.73,178.12
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,195.55,135.54
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,142.86,93.07
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,99.19,60.81
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,57.65,35.41
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,34.87,23.98
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,21.16,9.02
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,8.19,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,3.94,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,7.9,0.39
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,14.5,6.28
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,21.12,12.0
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,28.62,18.42
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,36.15,24.76
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,43.23,30.64
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,50.33,36.44
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,142.95,113.6
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,238.85,191.22
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,299.27,240.1
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,376.8,301.42
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,391.94,311.65
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,406.42,321.47
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,623.32,493.1
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,813.58,635.07
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,819.73,636.55
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,822.27,636.62
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,808.87,626.43
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,792.49,614.34
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,775.08,600.46
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,754.26,584.28
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,722.3,561.09
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,688.1,535.19
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,463.07,362.71
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,241.98,187.39
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,273.02,212.87
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,305.11,237.9
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,379.32,295.1
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,415.68,319.03
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,361.02,273.05
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,308.11,227.89
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,252.75,180.21
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,200.84,135.68
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,148.32,93.5
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,102.1,59.55
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,58.33,33.61
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,32.65,21.83
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,21.16,9.29
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.91,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,51.04,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,109.68,81.55
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,138.72,113.57
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,179.63,151.14
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,215.01,182.65
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,250.44,213.32
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,279.52,238.11
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,308.24,262.09
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,332.41,281.8
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,355.94,300.73
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,295.36,247.95
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,249.75,207.34
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,287.02,238.12
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,324.08,268.23
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,411.38,340.8
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,480.72,397.75
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,457.46,377.42
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,434.16,357.34
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,519.95,428.5
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,585.54,482.34
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,574.91,472.69
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,562.71,462.06
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,542.71,445.9
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,521.47,428.68
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,358.1,294.67
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,203.57,165.16
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,192.73,156.55
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,182.0,147.84
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,256.38,210.15
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,309.16,252.05
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,341.16,273.02
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,342.33,263.96
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,281.29,207.63
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,222.98,154.08
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,163.59,102.76
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,109.59,60.61
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,58.08,30.13
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,27.32,18.33
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,20.86,10.09
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,4.55,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,8.78,1.32
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,15.82,7.94
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,22.88,14.31
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,30.84,21.39
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,38.81,28.38
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,46.34,34.94
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,53.89,41.44
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,105.6,85.95
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,161.12,132.65
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,174.63,143.59
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,188.21,154.61
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,347.76,288.07
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,476.08,390.9
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,389.91,319.19
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,287.96,234.66
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,304.17,248.14
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,319.96,260.85
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,373.8,305.8
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,439.31,359.11
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,339.36,277.78
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,258.04,210.49
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,176.17,143.26
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,110.12,87.97
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,113.29,90.82
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,116.45,93.6
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,104.37,83.56
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,92.45,73.62
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,61.9,47.72
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,31.75,21.88
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,28.65,19.26
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,25.54,16.62
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,22.45,13.96
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,19.35,11.27
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,15.82,8.21
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,12.3,5.1
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,9.21,2.33
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.5,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
